Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,22,9,0,847.0,62.0,4.0,5.5,393.0,662.86,563.22
2018,2,22,9,15,870.0,64.5,4.0,5.95,437.0,689.17,581.44
2018,2,22,9,30,893.0,67.0,4.0,6.4,481.0,718.4,601.7
2018,2,22,9,45,909.0,68.5,4.0,6.8,520.0,738.9,615.0
2018,2,22,10,0,925.0,70.0,4.0,7.2,559.0,756.51,626.15
2018,2,22,10,15,936.0,72.0,4.05,7.45,592.0,767.99,633.14
2018,2,22,10,30,947.0,74.0,4.1,7.7,625.0,776.16,637.83
2018,2,22,10,45,874.0,100.5,4.2,8.0,625.5,751.15,617.6
2018,2,22,11,0,801.0,127.0,4.3,8.3,626.0,717.96,590.8
2018,2,22,11,15,843.0,116.5,4.5,8.3,654.5,725.18,597.09
2018,2,22,11,30,885.0,106.0,4.7,8.3,683.0,728.43,599.92
2018,2,22,11,45,559.5,172.5,4.9,8.35,539.0,559.54,463.02
2018,2,22,12,0,234.0,239.0,5.1,8.4,395.0,388.91,321.17
2018,2,22,12,15,119.5,201.5,5.25,8.3,281.0,268.87,221.85
2018,2,22,12,30,5.0,164.0,5.4,8.2,167.0,155.81,126.2
2018,2,22,12,45,107.0,212.0,5.55,8.05,282.5,260.42,214.69
2018,2,22,13,0,209.0,260.0,5.7,7.9,398.0,352.41,290.41
2018,2,22,13,15,338.0,231.5,5.75,7.75,449.0,380.55,313.18
2018,2,22,13,30,467.0,203.0,5.8,7.6,500.0,397.89,325.85
2018,2,22,13,45,258.5,190.5,5.85,7.4,354.0,277.93,227.0
2018,2,22,14,0,50.0,178.0,5.9,7.2,208.0,179.55,146.6
2018,2,22,14,15,110.0,197.0,5.9,7.05,259.0,208.82,169.97
2018,2,22,14,30,170.0,216.0,5.9,6.9,310.0,232.95,187.93
2018,2,22,14,45,238.5,195.5,5.9,6.7,318.0,216.76,171.04
2018,2,22,15,0,307.0,175.0,5.9,6.5,326.0,198.07,151.4
2018,2,22,15,15,300.0,168.0,5.9,6.5,305.5,172.45,129.62
2018,2,22,15,30,293.0,161.0,5.9,6.5,285.0,147.11,110.28
2018,2,22,15,45,377.0,130.5,5.65,6.05,272.0,102.13,76.34
2018,2,22,16,0,461.0,100.0,5.4,5.6,259.0,69.91,58.72
2018,2,22,16,15,483.5,85.0,5.15,5.2,229.5,60.87,50.59
2018,2,22,16,30,506.0,70.0,4.9,4.8,200.0,51.09,41.62
2018,2,22,16,45,485.5,59.5,4.65,4.4,163.0,44.75,35.65
2018,2,22,17,0,465.0,49.0,4.4,4.0,126.0,38.09,29.19
2018,2,22,17,15,316.0,38.0,4.25,3.7,82.5,30.47,21.5
2018,2,22,17,30,167.0,27.0,4.1,3.4,39.0,21.36,8.8
2018,2,22,17,45,91.0,15.0,4.0,3.1,20.5,14.3,0.0
2018,2,22,18,0,15.0,3.0,3.9,2.8,2.0,0.0,0.0
2018,2,22,18,15,7.5,1.5,3.75,2.6,1.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,3.6,2.4,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,3.4,2.15,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,3.2,1.9,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,3.1,1.65,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,3.0,1.4,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,2.85,1.2,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,2.6,0.8,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,2.5,0.6,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,2.4,0.4,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,2.3,0.2,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,2.2,-0.05,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,2.1,-0.3,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,2.0,-0.55,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,1.9,-0.8,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,1.85,-1.05,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,1.8,-1.3,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,1.7,-1.55,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,1.6,-1.8,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,1.6,-2.2,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,1.55,-2.4,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,1.5,-2.6,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,1.5,-2.75,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,1.5,-2.9,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,1.5,-3.05,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,1.5,-3.2,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,1.5,-3.2,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,1.5,-3.2,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,1.5,-3.25,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,1.5,-3.3,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,1.5,-3.45,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,1.5,-3.6,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,1.5,-3.75,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,1.5,-3.9,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,1.45,-4.05,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,1.4,-4.2,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,1.4,-4.35,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,1.4,-4.5,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,1.4,-4.6,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,1.4,-4.7,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,1.4,-4.75,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,1.4,-4.8,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,1.4,-4.85,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,1.4,-4.9,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,1.4,-4.95,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,1.5,-4.3,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,1.6,-3.6,0.0,0.0,0.0
2018,2,23,6,45,108.5,9.0,1.75,-2.85,12.5,0.0,0.0
2018,2,23,7,0,217.0,18.0,1.9,-2.1,25.0,112.88,0.0
2018,2,23,7,15,387.0,26.0,2.3,-1.3,65.5,243.61,179.5
2018,2,23,7,30,557.0,34.0,2.7,-0.5,106.0,349.69,294.64
2018,2,23,7,45,638.0,39.5,3.1,0.25,156.0,420.02,361.54
2018,2,23,8,0,719.0,45.0,3.5,1.0,206.0,493.41,427.82
2018,2,23,8,15,767.5,49.5,3.85,1.6,257.5,548.4,476.3
2018,2,23,8,30,816.0,54.0,4.2,2.2,309.0,603.65,523.51
2018,2,23,8,45,847.5,57.5,4.55,2.8,358.5,646.17,558.8
2018,2,23,9,0,879.0,61.0,4.9,3.4,408.0,682.07,586.82
2018,2,23,9,15,900.0,63.5,4.85,3.8,453.0,712.77,608.78
2018,2,23,9,30,921.0,66.0,4.8,4.2,498.0,741.11,628.46
2018,2,23,9,45,935.5,68.5,4.8,4.65,537.5,762.07,642.21
2018,2,23,10,0,950.0,71.0,4.8,5.1,577.0,779.99,653.55
2018,2,23,10,15,961.0,72.5,4.75,5.45,610.5,790.97,659.47
2018,2,23,10,30,972.0,74.0,4.7,5.8,644.0,798.57,662.9
2018,2,23,10,45,979.0,75.0,4.7,6.15,669.5,799.23,661.43
2018,2,23,11,0,986.0,76.0,4.7,6.5,695.0,796.36,657.46
2018,2,23,11,15,991.0,77.0,4.7,6.7,713.5,788.52,650.24
2018,2,23,11,30,996.0,78.0,4.7,6.9,732.0,777.14,640.5
2018,2,23,11,45,997.0,78.5,4.7,7.15,741.0,759.02,625.64
2018,2,23,12,0,998.0,79.0,4.7,7.4,750.0,737.59,607.4
2018,2,23,12,15,997.0,79.5,4.65,7.55,751.5,711.66,585.14
2018,2,23,12,30,996.0,80.0,4.6,7.7,753.0,682.71,560.25
2018,2,23,12,45,992.0,81.0,4.55,7.85,746.0,649.62,531.76
2018,2,23,13,0,988.0,82.0,4.5,8.0,739.0,613.95,500.76
2018,2,23,13,15,984.0,81.5,4.4,8.05,724.0,574.45,466.19
2018,2,23,13,30,980.0,81.0,4.3,8.1,709.0,532.76,429.15
2018,2,23,13,45,973.0,80.0,4.2,8.1,686.0,487.35,388.4
2018,2,23,14,0,966.0,79.0,4.1,8.1,663.0,440.38,345.49
2018,2,23,14,15,955.5,77.5,3.95,8.05,632.5,390.47,299.35
2018,2,23,14,30,945.0,76.0,3.8,8.0,602.0,339.77,251.94
2018,2,23,14,45,930.5,74.5,3.7,7.9,565.0,287.55,203.31
2018,2,23,15,0,916.0,73.0,3.6,7.8,528.0,235.38,155.55
2018,2,23,15,15,896.0,70.5,3.6,7.8,485.0,181.94,109.68
2018,2,23,15,30,876.0,68.0,3.6,7.8,442.0,123.81,65.83
2018,2,23,15,45,846.5,65.0,3.05,7.25,394.0,72.06,39.29
2018,2,23,16,0,817.0,62.0,2.5,6.7,346.0,44.96,35.71
2018,2,23,16,15,775.5,58.0,2.2,5.65,296.0,43.32,34.42
2018,2,23,16,30,734.0,54.0,1.9,4.6,246.0,41.7,33.05
2018,2,23,16,45,668.5,48.0,1.6,3.55,195.0,38.23,29.84
2018,2,23,17,0,603.0,42.0,1.3,2.5,144.0,34.74,26.4
2018,2,23,17,15,485.0,34.5,1.35,2.0,99.0,27.11,18.8
2018,2,23,17,30,367.0,27.0,1.4,1.5,54.0,22.45,10.73
2018,2,23,17,45,197.5,15.5,1.45,1.05,28.5,14.77,0.0
2018,2,23,18,0,28.0,4.0,1.5,0.6,3.0,0.0,0.0
2018,2,23,18,15,14.0,2.0,1.5,0.45,1.5,0.0,0.0
2018,2,23,18,30,0.0,0.0,1.5,0.3,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,1.5,0.1,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,1.5,-0.1,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,1.5,-0.2,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,1.5,-0.3,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,1.5,-0.4,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,1.45,-0.6,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,1.4,-0.7,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,1.4,-0.75,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,1.4,-0.8,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,1.4,-0.8,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,1.4,-0.8,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,1.4,-0.8,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,1.4,-0.8,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,1.4,-0.85,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,1.4,-0.9,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,1.4,-0.95,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,1.3,-0.95,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,1.3,-0.9,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,1.25,-0.9,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,1.2,-0.9,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,1.2,-0.9,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,1.2,-0.9,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,1.2,-1.05,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,1.2,-1.2,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,1.25,-1.4,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,1.3,-1.6,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,1.35,-1.8,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,1.4,-2.25,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,1.4,-2.5,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,1.45,-2.65,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,1.5,-2.8,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,1.5,-2.9,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,1.5,-3.1,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,1.5,-3.2,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,1.5,-3.25,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,1.5,-3.3,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,1.55,-3.3,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,1.6,-3.3,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,1.6,-3.3,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,1.6,-3.3,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,1.7,-2.45,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,1.8,-1.6,0.0,0.0,0.0
2018,2,24,6,45,85.0,9.5,1.85,-0.75,12.5,0.0,0.0
2018,2,24,7,0,170.0,19.0,1.9,0.1,25.0,93.8,0.0
2018,2,24,7,15,317.0,30.0,2.2,1.0,64.0,217.1,164.05
2018,2,24,7,30,464.0,41.0,2.5,1.9,103.0,317.73,266.52
2018,2,24,7,45,529.0,48.5,2.75,2.75,147.5,377.95,323.15
2018,2,24,8,0,594.0,56.0,3.0,3.6,192.0,440.81,379.28
2018,2,24,8,15,479.5,82.5,3.1,4.2,208.5,413.73,356.97
2018,2,24,8,30,365.0,109.0,3.2,4.8,225.0,382.48,329.5
2018,2,24,8,45,414.0,120.0,3.25,5.4,270.5,433.97,372.24
2018,2,24,9,0,463.0,131.0,3.3,6.0,316.0,486.09,414.0
2018,2,24,9,15,510.5,137.0,3.4,6.45,361.5,531.45,449.78
2018,2,24,9,30,558.0,143.0,3.5,6.9,407.0,576.4,484.56
2018,2,24,9,45,709.5,116.0,3.6,7.4,479.5,664.61,554.49
2018,2,24,10,0,861.0,89.0,3.7,7.9,552.0,744.63,614.31
2018,2,24,10,15,846.0,99.0,3.8,8.25,576.0,745.22,612.54
2018,2,24,10,30,831.0,109.0,3.9,8.6,600.0,742.36,608.83
2018,2,24,10,45,798.5,124.0,4.0,8.95,612.0,728.67,597.04
2018,2,24,11,0,766.0,139.0,4.1,9.3,624.0,714.32,584.1
2018,2,24,11,15,751.0,148.5,4.15,9.4,634.5,701.76,573.16
2018,2,24,11,30,736.0,158.0,4.2,9.5,645.0,686.6,560.2
2018,2,24,11,45,653.5,190.0,4.3,9.65,627.0,645.32,526.09
2018,2,24,12,0,571.0,222.0,4.4,9.8,609.0,601.51,490.03
2018,2,24,12,15,570.5,223.0,4.45,9.8,610.5,583.91,475.63
2018,2,24,12,30,570.0,224.0,4.5,9.8,612.0,564.5,459.5
2018,2,24,12,45,492.0,250.0,4.6,9.8,582.5,521.66,424.02
2018,2,24,13,0,414.0,276.0,4.7,9.8,553.0,480.32,389.76
2018,2,24,13,15,375.0,272.5,4.7,9.75,519.5,438.21,355.2
2018,2,24,13,30,336.0,269.0,4.7,9.7,486.0,398.12,322.07
2018,2,24,13,45,391.5,247.5,4.75,9.7,492.0,385.46,310.3
2018,2,24,14,0,447.0,226.0,4.8,9.7,498.0,365.74,291.8
2018,2,24,14,15,474.0,208.5,4.75,9.6,485.0,335.72,264.39
2018,2,24,14,30,501.0,191.0,4.7,9.5,472.0,302.8,233.85
2018,2,24,14,45,471.5,184.5,4.7,9.45,435.5,262.09,198.25
2018,2,24,15,0,442.0,178.0,4.7,9.4,399.0,223.74,165.29
2018,2,24,15,15,494.0,152.0,4.7,9.4,380.0,184.37,129.23
2018,2,24,15,30,546.0,126.0,4.7,9.4,361.0,139.87,92.05
2018,2,24,15,45,584.0,105.5,4.4,8.9,332.5,92.99,61.54
2018,2,24,16,0,622.0,85.0,4.1,8.4,304.0,57.65,46.96
2018,2,24,16,15,611.5,73.0,3.7,7.7,262.0,50.62,40.77
2018,2,24,16,30,601.0,61.0,3.3,7.0,220.0,43.23,34.11
2018,2,24,16,45,534.5,53.5,2.95,6.3,173.5,39.14,30.32
2018,2,24,17,0,468.0,46.0,2.6,5.6,127.0,34.91,26.21
2018,2,24,17,15,369.0,37.5,2.55,5.1,88.5,29.6,20.81
2018,2,24,17,30,270.0,29.0,2.5,4.6,50.0,24.19,12.66
2018,2,24,17,45,143.5,16.0,2.5,4.15,26.5,15.25,0.0
2018,2,24,18,0,17.0,3.0,2.5,3.7,3.0,0.0,0.0
2018,2,24,18,15,8.5,1.5,2.45,3.45,1.5,0.0,0.0
2018,2,24,18,30,0.0,0.0,2.4,3.2,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,2.3,2.8,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,2.15,2.55,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,2.0,2.3,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,1.8,1.7,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,1.6,1.3,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,1.5,1.05,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,1.4,0.8,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,1.35,0.65,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,1.25,0.35,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,1.2,0.2,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,1.3,-0.2,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,1.3,-0.35,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,1.35,-0.65,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,1.4,-0.8,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,1.5,-0.95,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,1.6,-1.1,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,1.6,-1.2,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,1.6,-1.3,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,1.65,-1.45,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,1.7,-1.6,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,1.65,-1.75,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,1.6,-1.9,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,1.6,-2.05,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,1.6,-2.2,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,1.55,-2.35,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,1.5,-2.5,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,1.5,-2.65,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,1.5,-2.8,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,1.5,-2.85,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,1.5,-2.9,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,1.4,-3.1,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,1.4,-3.15,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,1.4,-3.2,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,1.4,-3.25,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,1.4,-3.3,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,1.4,-3.3,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,1.4,-3.3,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.35,-3.3,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.3,-3.3,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.3,-2.55,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.3,-1.8,0.0,0.0,0.0
2018,2,25,6,45,43.5,8.5,1.3,-1.05,10.5,8.1,0.0
2018,2,25,7,0,87.0,17.0,1.3,-0.3,21.0,55.31,0.0
2018,2,25,7,15,281.5,29.5,1.35,0.45,64.5,201.73,156.35
2018,2,25,7,30,476.0,42.0,1.4,1.2,108.0,327.33,274.63
2018,2,25,7,45,574.0,47.0,1.45,1.95,158.5,403.75,343.4
2018,2,25,8,0,672.0,52.0,1.5,2.7,209.0,480.3,409.49
2018,2,25,8,15,723.0,56.5,1.6,3.6,260.0,536.2,455.79
2018,2,25,8,30,774.0,61.0,1.7,4.5,311.0,592.44,500.38
2018,2,25,8,45,807.0,64.5,1.8,5.4,359.5,635.32,532.74
2018,2,25,9,0,840.0,68.0,1.9,6.3,408.0,676.87,562.19
2018,2,25,9,15,864.5,70.0,1.95,7.0,453.0,708.9,583.63
2018,2,25,9,30,889.0,72.0,2.0,7.7,498.0,733.47,599.14
2018,2,25,9,45,907.5,73.0,2.1,8.4,537.5,755.24,612.86
2018,2,25,10,0,926.0,74.0,2.2,9.1,577.0,774.19,624.42
2018,2,25,10,15,937.5,75.5,2.15,9.5,610.0,785.45,629.89
2018,2,25,10,30,949.0,77.0,2.1,9.9,643.0,793.42,633.08
2018,2,25,10,45,957.0,77.5,2.05,10.35,668.0,794.29,631.15
2018,2,25,11,0,965.0,78.0,2.0,10.8,693.0,791.71,626.96
2018,2,25,11,15,970.5,79.0,2.0,11.05,711.5,784.38,620.42
2018,2,25,11,30,976.0,80.0,2.0,11.3,730.0,773.56,611.59
2018,2,25,11,45,979.5,79.5,2.05,11.6,740.0,756.35,598.58
2018,2,25,12,0,983.0,79.0,2.1,11.9,750.0,735.81,582.8
2018,2,25,12,15,982.5,79.5,2.2,12.05,751.5,710.45,563.18
2018,2,25,12,30,982.0,80.0,2.3,12.2,753.0,682.08,540.93
2018,2,25,12,45,978.5,81.0,2.45,12.35,746.0,649.56,515.3
2018,2,25,13,0,975.0,82.0,2.6,12.5,739.0,614.46,487.02
2018,2,25,13,15,971.5,80.5,2.7,12.5,724.0,574.6,454.44
2018,2,25,13,30,968.0,79.0,2.8,12.5,709.0,532.58,419.24
2018,2,25,13,45,961.5,78.5,2.95,12.5,686.5,488.19,381.26
2018,2,25,14,0,955.0,78.0,3.1,12.5,664.0,442.22,340.86
2018,2,25,14,15,945.5,76.5,3.2,12.35,634.0,392.97,296.9
2018,2,25,14,30,936.0,75.0,3.3,12.2,604.0,342.87,251.3
2018,2,25,14,45,922.5,73.5,3.4,12.05,567.5,291.15,204.03
2018,2,25,15,0,909.0,72.0,3.5,11.9,531.0,239.41,157.26
2018,2,25,15,15,889.5,69.0,3.5,11.9,488.0,185.8,111.42
2018,2,25,15,30,870.0,66.0,3.5,11.9,445.0,133.28,71.93
2018,2,25,15,45,841.0,64.0,3.5,11.0,398.0,76.46,39.72
2018,2,25,16,0,812.0,62.0,3.5,10.1,351.0,44.61,34.87
2018,2,25,16,15,766.5,59.0,3.3,9.15,300.5,43.8,34.35
2018,2,25,16,30,721.0,56.0,3.1,8.2,250.0,43.09,33.83
2018,2,25,16,45,603.5,49.5,2.95,7.2,189.5,35.73,27.11
2018,2,25,17,0,486.0,43.0,2.8,6.2,129.0,32.1,23.62
2018,2,25,17,15,276.0,27.5,2.9,5.8,73.0,20.34,12.54
2018,2,25,17,30,66.0,12.0,3.0,5.4,17.0,9.14,1.5
2018,2,25,17,45,33.0,6.0,3.15,4.95,8.5,5.72,0.0
2018,2,25,18,0,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2018,2,25,18,15,0.0,0.0,3.35,4.45,0.0,0.0,0.0
2018,2,25,18,30,0.0,0.0,3.4,4.4,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,3.45,4.3,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,3.5,4.2,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,3.4,4.15,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,3.3,4.1,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,3.25,4.05,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,3.1,3.95,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,3.0,3.9,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,2.9,3.8,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,2.8,3.7,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,2.85,3.75,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,2.9,3.8,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,2.95,3.9,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,2.65,4.05,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,2.6,4.1,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,2.6,4.15,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,2.6,4.2,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,2.65,4.25,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,2.7,4.3,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,2.75,4.3,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,2.8,4.3,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,2.9,4.35,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,3.0,4.4,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,3.05,4.45,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,3.2,4.5,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,3.45,4.55,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,3.6,4.6,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,3.75,4.65,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,3.9,4.7,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,3.95,4.75,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,4.0,4.8,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,4.05,4.8,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,4.1,4.8,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,4.05,4.85,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,4.0,4.9,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,3.9,4.9,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,3.8,4.9,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,3.75,4.95,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2018,2,26,6,45,0.0,1.5,3.6,5.0,1.5,1.43,0.0
2018,2,26,7,0,0.0,3.0,3.5,5.0,3.0,2.77,0.0
2018,2,26,7,15,0.0,5.0,3.6,5.1,5.0,4.62,0.0
2018,2,26,7,30,0.0,7.0,3.7,5.2,7.0,6.48,0.0
2018,2,26,7,45,0.0,8.0,3.75,5.25,8.0,7.4,0.86
2018,2,26,8,0,0.0,9.0,3.8,5.3,9.0,8.33,1.73
2018,2,26,8,15,0.5,23.5,3.85,5.45,23.5,22.1,13.97
2018,2,26,8,30,1.0,38.0,3.9,5.6,38.0,35.93,26.18
2018,2,26,8,45,1.5,62.0,4.0,5.75,62.5,58.67,46.07
2018,2,26,9,0,2.0,86.0,4.1,5.9,87.0,82.13,66.35
2018,2,26,9,15,66.0,119.0,4.15,6.2,151.0,175.7,148.51
2018,2,26,9,30,130.0,152.0,4.2,6.5,215.0,258.32,219.31
2018,2,26,9,45,178.0,189.0,4.25,6.75,282.5,334.02,282.29
2018,2,26,10,0,226.0,226.0,4.3,7.0,350.0,409.01,343.3
2018,2,26,10,15,224.0,247.0,4.2,7.2,375.5,427.81,356.75
2018,2,26,10,30,222.0,268.0,4.1,7.4,401.0,445.29,369.21
2018,2,26,10,45,379.5,235.5,4.05,7.6,474.5,531.66,440.44
2018,2,26,11,0,537.0,203.0,4.0,7.8,548.0,615.62,507.5
2018,2,26,11,15,612.0,190.5,3.95,7.95,593.5,650.63,533.98
2018,2,26,11,30,687.0,178.0,3.9,8.1,639.0,678.35,554.77
2018,2,26,11,45,490.0,242.5,3.85,8.3,573.5,586.98,479.01
2018,2,26,12,0,293.0,307.0,3.8,8.5,508.0,497.96,405.07
2018,2,26,12,15,260.5,308.5,3.7,8.55,487.5,466.58,379.5
2018,2,26,12,30,228.0,310.0,3.6,8.6,467.0,433.3,352.2
2018,2,26,12,45,220.5,315.5,3.55,8.7,466.5,423.05,343.31
2018,2,26,13,0,213.0,321.0,3.5,8.8,466.0,412.35,333.97
2018,2,26,13,15,369.5,266.0,3.4,8.75,511.0,432.54,350.33
2018,2,26,13,30,526.0,211.0,3.3,8.7,556.0,439.96,354.82
2018,2,26,13,45,625.0,179.0,3.25,8.65,575.5,430.07,344.02
2018,2,26,14,0,724.0,147.0,3.2,8.6,595.0,409.86,323.5
2018,2,26,14,15,492.5,199.5,3.2,8.45,498.0,338.01,265.83
2018,2,26,14,30,261.0,252.0,3.2,8.3,401.0,287.15,227.64
2018,2,26,14,45,200.5,222.0,3.15,8.15,332.0,236.21,186.71
2018,2,26,15,0,140.0,192.0,3.1,8.0,263.0,187.76,148.31
2018,2,26,15,15,136.5,173.5,3.1,8.0,238.0,162.79,127.51
2018,2,26,15,30,133.0,155.0,3.1,8.0,213.0,138.38,107.85
2018,2,26,15,45,113.0,137.5,3.15,7.35,183.0,114.56,90.79
2018,2,26,16,0,93.0,120.0,3.2,6.7,153.0,95.47,81.58
2018,2,26,16,15,94.0,104.0,3.1,6.2,133.5,83.93,71.4
2018,2,26,16,30,95.0,88.0,3.0,5.7,114.0,72.05,60.7
2018,2,26,16,45,81.5,74.0,2.9,5.2,93.0,61.21,50.72
2018,2,26,17,0,68.0,60.0,2.8,4.7,72.0,50.1,40.23
2018,2,26,17,15,45.5,42.5,2.7,4.3,49.5,36.16,26.89
2018,2,26,17,30,23.0,25.0,2.6,3.9,27.0,22.66,12.68
2018,2,26,17,45,21.0,14.0,2.5,3.55,15.0,13.34,0.0
2018,2,26,18,0,19.0,3.0,2.4,3.2,3.0,0.0,0.0
2018,2,26,18,15,9.5,1.5,2.3,2.95,1.5,0.0,0.0
2018,2,26,18,30,0.0,0.0,2.2,2.7,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,2.15,2.45,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,2.1,2.2,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,2.1,2.05,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,2.1,1.9,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,2.1,1.7,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,2.1,1.5,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,2.15,1.45,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,2.2,1.4,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,2.3,1.3,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,2.4,1.2,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,2.7,1.25,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,3.0,1.3,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,3.3,1.35,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,3.6,1.4,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,3.75,1.4,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,3.9,1.4,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,4.05,1.4,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,4.2,1.4,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,4.05,1.25,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,3.9,1.1,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,3.8,0.95,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,3.7,0.8,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,3.65,0.65,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,3.6,0.5,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,3.6,0.4,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,3.6,0.3,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,3.65,0.2,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,3.7,0.1,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,3.75,0.05,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,3.7,-0.2,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,3.6,-0.4,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,3.5,-0.55,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,3.4,-0.7,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,3.3,-0.95,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,3.2,-1.2,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,3.1,-1.4,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,3.0,-1.6,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,2.95,-1.75,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,2.9,-1.9,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,2.85,-2.05,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,2.8,-2.2,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,2.8,-2.3,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,2.8,-2.4,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,2.8,-2.45,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,2.8,-2.5,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,3.05,-2.0,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,3.3,-1.5,0.0,0.0,0.0
2018,2,27,6,45,154.0,10.5,3.6,-1.0,18.5,74.8,0.0
2018,2,27,7,0,308.0,21.0,3.9,-0.5,37.0,182.22,0.0
2018,2,27,7,15,451.5,28.5,4.1,0.1,80.5,280.66,227.17
2018,2,27,7,30,595.0,36.0,4.3,0.7,124.0,382.99,327.29
2018,2,27,7,45,670.0,41.5,4.5,1.3,176.0,452.41,392.58
2018,2,27,8,0,745.0,47.0,4.7,1.9,228.0,524.66,457.4
2018,2,27,8,15,790.0,51.0,4.75,2.55,280.0,578.44,503.68
2018,2,27,8,30,835.0,55.0,4.8,3.2,332.0,632.22,547.96
2018,2,27,8,45,864.5,58.0,4.8,3.85,382.0,668.41,575.17
2018,2,27,9,0,894.0,61.0,4.8,4.5,432.0,708.3,604.29
2018,2,27,9,15,914.0,63.5,4.7,5.0,477.0,738.91,625.18
2018,2,27,9,30,934.0,66.0,4.6,5.5,522.0,767.04,643.72
2018,2,27,9,45,948.0,68.0,4.5,6.05,562.0,787.35,655.79
2018,2,27,10,0,962.0,70.0,4.4,6.6,602.0,804.57,665.4
2018,2,27,10,15,972.0,72.0,4.4,7.0,635.5,815.51,671.24
2018,2,27,10,30,982.0,74.0,4.4,7.4,669.0,822.99,674.6
2018,2,27,10,45,989.0,75.0,4.4,7.75,695.0,823.57,673.03
2018,2,27,11,0,996.0,76.0,4.4,8.1,721.0,820.58,668.99
2018,2,27,11,15,1000.5,77.5,4.4,8.4,739.5,812.7,661.6
2018,2,27,11,30,1005.0,79.0,4.4,8.7,758.0,801.23,651.7
2018,2,27,11,45,1007.0,79.5,4.35,8.95,768.0,783.42,637.03
2018,2,27,12,0,1009.0,80.0,4.3,9.2,778.0,762.22,619.99
2018,2,27,12,15,1008.0,81.0,4.25,9.35,779.5,736.27,598.13
2018,2,27,12,30,1007.0,82.0,4.2,9.5,781.0,707.22,573.67
2018,2,27,12,45,1003.5,82.0,4.15,9.7,773.5,672.79,544.65
2018,2,27,13,0,1000.0,82.0,4.1,9.9,766.0,635.73,513.16
2018,2,27,13,15,995.0,82.0,3.95,9.95,750.5,595.45,478.58
2018,2,27,13,30,990.0,82.0,3.8,10.0,735.0,553.01,441.66
2018,2,27,13,45,982.0,81.0,3.7,10.05,710.5,506.39,400.76
2018,2,27,14,0,974.0,80.0,3.6,10.1,686.0,458.29,357.72
2018,2,27,14,15,963.5,78.5,3.4,10.1,655.0,407.62,311.65
2018,2,27,14,30,953.0,77.0,3.2,10.1,624.0,356.17,264.16
2018,2,27,14,45,939.5,74.5,3.05,10.05,586.0,302.56,214.74
2018,2,27,15,0,926.0,72.0,2.9,10.0,548.0,248.94,165.79
2018,2,27,15,15,906.5,70.0,2.9,10.0,504.5,195.04,119.05
2018,2,27,15,30,887.0,68.0,2.9,10.0,461.0,142.18,78.28
2018,2,27,15,45,859.0,65.0,2.35,9.45,412.5,83.39,42.84
2018,2,27,16,0,831.0,62.0,1.8,8.9,364.0,44.36,34.81
2018,2,27,16,15,789.0,58.0,1.65,7.85,312.5,42.7,33.55
2018,2,27,16,30,747.0,54.0,1.5,6.8,261.0,41.04,32.19
2018,2,27,16,45,672.0,49.5,1.35,5.8,208.0,38.91,30.26
2018,2,27,17,0,597.0,45.0,1.2,4.8,155.0,36.89,28.24
2018,2,27,17,15,498.5,37.5,1.25,4.25,110.0,29.18,20.73
2018,2,27,17,30,400.0,30.0,1.3,3.7,65.0,24.62,14.74
2018,2,27,17,45,229.5,18.5,1.4,3.2,35.5,17.63,0.0
2018,2,27,18,0,59.0,7.0,1.5,2.7,6.0,0.0,0.0
2018,2,27,18,15,29.5,3.5,1.5,2.5,3.0,0.0,0.0
2018,2,27,18,30,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,1.55,2.1,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,1.6,1.9,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,1.55,1.75,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,1.5,1.6,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,1.5,1.4,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,1.5,1.2,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,1.5,1.05,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,1.5,0.9,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,1.45,0.75,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,1.4,0.45,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,1.4,0.2,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,1.4,0.1,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,1.4,-0.1,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,1.4,-0.2,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,1.4,-0.3,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,1.4,-0.35,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,1.4,-0.4,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,1.4,-0.6,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,1.4,-0.6,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,1.4,-0.6,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,1.4,-0.6,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,1.4,-0.6,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,1.45,-0.55,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,1.5,-0.45,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,1.5,-0.4,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,1.5,-0.35,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,1.5,-0.3,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,1.5,-0.25,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,1.5,-0.2,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,1.5,-0.15,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,1.5,-0.1,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,1.5,-0.1,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,1.5,-0.1,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,1.5,-0.15,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,1.5,-0.2,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,1.5,-0.3,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,1.5,-0.4,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,1.55,-0.5,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,1.6,-0.6,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,1.6,-0.75,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,1.6,-0.9,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,1.8,-0.05,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,2.0,0.8,0.0,0.0,0.0
2018,2,28,6,45,98.5,10.5,2.2,1.6,16.0,51.83,0.0
2018,2,28,7,0,197.0,21.0,2.4,2.4,32.0,134.18,28.17
2018,2,28,7,15,198.0,33.0,2.6,3.05,53.5,165.9,132.98
2018,2,28,7,30,199.0,45.0,2.8,3.7,75.0,185.38,156.08
2018,2,28,7,45,148.0,68.0,2.95,4.3,95.0,178.98,152.51
2018,2,28,8,0,97.0,91.0,3.1,4.9,115.0,169.09,144.1
2018,2,28,8,15,84.5,108.5,3.15,5.4,132.5,181.74,154.9
2018,2,28,8,30,72.0,126.0,3.2,5.9,150.0,183.31,155.65
2018,2,28,8,45,65.0,144.0,3.3,6.4,168.0,197.96,167.39
2018,2,28,9,0,58.0,162.0,3.4,6.9,186.0,211.94,178.27
2018,2,28,9,15,70.5,187.0,3.4,7.3,219.5,247.65,207.69
2018,2,28,9,30,83.0,212.0,3.4,7.7,253.0,283.04,236.29
2018,2,28,9,45,76.0,225.5,3.45,8.1,265.0,290.26,240.95
2018,2,28,10,0,69.0,239.0,3.5,8.5,277.0,297.1,245.35
2018,2,28,10,15,86.5,254.5,3.5,8.75,305.5,324.24,267.04
2018,2,28,10,30,104.0,270.0,3.5,9.0,334.0,350.9,288.07
2018,2,28,10,45,280.0,255.0,3.55,9.2,435.5,480.95,395.05
2018,2,28,11,0,456.0,240.0,3.6,9.4,537.0,598.15,488.12
2018,2,28,11,15,562.5,213.0,3.6,9.4,589.5,639.14,520.24
2018,2,28,11,30,669.0,186.0,3.6,9.4,642.0,679.21,551.44
2018,2,28,11,45,695.0,179.0,3.6,9.45,658.0,674.29,546.77
2018,2,28,12,0,721.0,172.0,3.6,9.5,674.0,666.09,539.76
2018,2,28,12,15,509.5,247.5,3.6,9.35,602.5,576.69,466.94
2018,2,28,12,30,298.0,323.0,3.6,9.2,531.0,493.41,398.64
2018,2,28,12,45,230.0,327.0,3.6,9.1,486.5,440.83,356.56
2018,2,28,13,0,162.0,331.0,3.6,9.0,442.0,394.46,319.05
2018,2,28,13,15,117.5,313.0,3.55,8.9,392.5,345.36,279.63
2018,2,28,13,30,73.0,295.0,3.5,8.8,343.0,300.88,243.81
2018,2,28,13,45,56.5,275.0,3.5,8.65,311.5,270.64,219.58
2018,2,28,14,0,40.0,255.0,3.5,8.5,280.0,242.11,196.66
2018,2,28,14,15,92.5,255.5,3.4,8.35,310.0,256.28,207.53
2018,2,28,14,30,145.0,256.0,3.3,8.2,340.0,260.9,209.68
2018,2,28,14,45,147.5,239.5,3.25,8.05,320.5,237.56,189.81
2018,2,28,15,0,150.0,223.0,3.2,7.9,301.0,214.0,169.79
2018,2,28,15,15,146.0,202.0,3.2,7.9,273.0,186.04,146.53
2018,2,28,15,30,142.0,181.0,3.2,7.9,245.0,158.74,124.51
2018,2,28,15,45,158.0,159.5,2.9,7.55,223.5,132.76,104.54
2018,2,28,16,0,174.0,138.0,2.6,7.2,202.0,107.74,92.37
2018,2,28,16,15,228.0,119.5,2.4,6.95,191.0,89.56,76.25
2018,2,28,16,30,282.0,101.0,2.2,6.7,180.0,77.3,65.25
2018,2,28,16,45,252.5,84.0,2.0,6.4,144.5,65.39,54.33
2018,2,28,17,0,223.0,67.0,1.8,6.1,109.0,53.04,42.76
2018,2,28,17,15,158.5,50.0,1.8,5.95,75.5,40.22,30.49
2018,2,28,17,30,94.0,33.0,1.8,5.8,42.0,27.01,16.91
2018,2,28,17,45,54.0,18.0,1.8,5.7,22.5,17.16,0.0
2018,2,28,18,0,14.0,3.0,1.8,5.6,3.0,2.86,0.0
2018,2,28,18,15,7.0,1.5,1.85,5.55,1.5,0.0,0.0
2018,2,28,18,30,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,2.0,5.45,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,2.0,5.35,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,1.95,5.2,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,2.1,4.9,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,2.2,4.9,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,2.3,4.9,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,2.55,5.05,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,2.8,5.2,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,3.1,5.35,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,3.5,5.55,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,3.6,5.6,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,3.7,5.7,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,3.8,5.8,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,3.8,5.75,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,3.8,5.7,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,3.75,5.65,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,3.7,5.6,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,3.75,5.55,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,3.8,5.5,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,3.9,5.45,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,4.0,5.4,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,4.1,5.4,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,4.2,5.4,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,4.3,5.4,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,4.4,5.4,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,4.55,5.55,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,4.7,5.7,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,4.85,5.85,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,5.05,6.15,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,5.1,6.3,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,5.1,6.45,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,5.1,6.6,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,5.15,6.7,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,5.2,6.8,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,5.25,6.85,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,5.3,6.9,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,5.3,7.1,0.0,0.0,0.0
2018,3,1,6,45,2.5,3.0,5.35,7.15,3.0,3.93,0.0
2018,3,1,7,0,5.0,6.0,5.4,7.2,6.0,7.96,0.0
2018,3,1,7,15,2.5,11.0,5.4,7.35,11.0,11.45,3.9
2018,3,1,7,30,0.0,16.0,5.4,7.5,16.0,14.82,7.13
2018,3,1,7,45,0.0,23.0,5.45,7.6,23.0,21.32,12.98
2018,3,1,8,0,0.0,30.0,5.5,7.7,30.0,27.83,18.78
2018,3,1,8,15,0.0,29.5,5.35,7.85,29.5,27.37,18.39
2018,3,1,8,30,0.0,29.0,5.2,8.0,29.0,26.91,17.95
2018,3,1,8,45,0.0,32.0,5.0,8.1,32.0,29.7,20.34
2018,3,1,9,0,0.0,35.0,4.8,8.2,35.0,32.5,22.7
2018,3,1,9,15,5.5,83.0,4.85,8.35,85.5,81.33,64.93
2018,3,1,9,30,11.0,131.0,4.9,8.5,136.0,133.09,108.97
2018,3,1,9,45,6.0,120.5,4.9,8.7,123.5,118.32,95.88
2018,3,1,10,0,1.0,110.0,4.9,8.9,111.0,103.98,83.27
2018,3,1,10,15,0.5,84.5,4.9,9.0,85.0,79.11,62.0
2018,3,1,10,30,0.0,59.0,4.9,9.1,59.0,54.93,41.32
2018,3,1,10,45,4.5,98.0,4.85,9.15,101.0,94.85,75.19
2018,3,1,11,0,9.0,137.0,4.8,9.2,143.0,135.33,109.13
2018,3,1,11,15,13.5,171.5,4.8,9.2,180.5,171.38,139.05
2018,3,1,11,30,18.0,206.0,4.8,9.2,218.0,207.07,168.42
2018,3,1,11,45,31.5,224.5,4.8,9.2,246.5,237.34,193.41
2018,3,1,12,0,45.0,243.0,4.8,9.2,275.0,262.09,213.71
2018,3,1,12,15,182.5,276.0,4.85,9.15,404.5,384.21,315.02
2018,3,1,12,30,320.0,309.0,4.9,9.1,534.0,495.34,404.32
2018,3,1,12,45,417.0,275.5,4.9,9.05,566.0,509.76,416.0
2018,3,1,13,0,514.0,242.0,4.9,9.0,598.0,515.01,420.07
2018,3,1,13,15,490.0,247.0,5.0,8.9,581.0,483.46,393.62
2018,3,1,13,30,466.0,252.0,5.1,8.8,564.0,452.32,367.32
2018,3,1,13,45,628.5,189.5,5.15,8.75,595.5,447.52,361.25
2018,3,1,14,0,791.0,127.0,5.2,8.7,627.0,430.08,342.56
2018,3,1,14,15,645.0,160.5,5.2,8.55,556.0,364.72,287.37
2018,3,1,14,30,499.0,194.0,5.2,8.4,485.0,313.35,244.78
2018,3,1,14,45,308.0,209.5,5.15,8.25,385.5,252.03,197.2
2018,3,1,15,0,117.0,225.0,5.1,8.1,286.0,209.28,167.66
2018,3,1,15,15,252.5,193.5,5.1,8.1,311.5,191.64,146.81
2018,3,1,15,30,388.0,162.0,5.1,8.1,337.0,159.62,114.7
2018,3,1,15,45,334.0,149.5,5.0,8.0,289.0,129.19,95.98
2018,3,1,16,0,280.0,137.0,4.9,7.9,241.0,100.93,86.13
2018,3,1,16,15,326.5,101.0,4.75,7.6,206.0,70.89,59.2
2018,3,1,16,30,373.0,65.0,4.6,7.3,171.0,46.35,36.93
2018,3,1,16,45,460.0,58.0,4.5,7.0,163.0,41.82,32.74
2018,3,1,17,0,547.0,51.0,4.4,6.7,155.0,38.52,29.5
2018,3,1,17,15,361.5,41.5,4.45,6.45,102.0,32.32,23.39
2018,3,1,17,30,176.0,32.0,4.5,6.2,49.0,24.98,15.43
2018,3,1,17,45,94.5,18.0,4.55,5.95,26.5,14.28,0.0
2018,3,1,18,0,13.0,4.0,4.6,5.7,4.0,3.81,0.0
2018,3,1,18,15,6.5,2.0,4.7,5.65,2.0,0.0,0.0
2018,3,1,18,30,0.0,0.0,4.8,5.6,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,4.95,5.55,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,5.1,5.5,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,5.15,5.5,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,5.2,5.5,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,5.25,5.5,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,5.3,5.5,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,5.35,5.5,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,5.4,5.5,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,5.45,5.55,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,5.5,5.6,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,5.4,5.6,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,5.3,5.6,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,5.2,5.65,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,5.1,5.7,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,5.0,5.6,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,4.9,5.5,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,4.8,5.4,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,4.7,5.3,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,4.2,4.7,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,3.95,4.45,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,3.7,4.2,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,3.25,3.75,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,2.8,3.3,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,2.35,2.9,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,1.75,2.2,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,1.6,1.9,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,1.45,1.6,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,1.25,1.1,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,1.15,0.75,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,1.1,0.6,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,1.1,0.55,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,1.1,0.45,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,1.1,0.4,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,1.1,0.35,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,1.1,0.3,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,1.1,0.25,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,1.1,0.2,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,1.1,0.15,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,1.1,0.1,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,1.1,0.1,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,1.1,0.1,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,1.2,0.75,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,3,2,6,45,10.5,6.5,1.4,2.1,7.0,10.74,0.0
2018,3,2,7,0,21.0,13.0,1.5,2.8,14.0,25.79,8.66
2018,3,2,7,15,44.5,23.0,1.75,3.25,29.0,51.07,38.21
2018,3,2,7,30,68.0,33.0,2.0,3.7,44.0,84.32,68.92
2018,3,2,7,45,97.5,51.0,2.2,4.15,73.0,125.77,106.5
2018,3,2,8,0,127.0,69.0,2.4,4.6,102.0,167.84,144.09
2018,3,2,8,15,280.0,93.0,2.6,5.0,184.5,310.66,268.64
2018,3,2,8,30,433.0,117.0,2.8,5.4,267.0,447.2,383.38
2018,3,2,8,45,583.5,108.0,2.95,5.75,340.5,553.19,470.26
2018,3,2,9,0,734.0,99.0,3.1,6.1,414.0,660.42,555.64
2018,3,2,9,15,733.0,106.0,3.3,6.35,448.0,677.92,567.53
2018,3,2,9,30,732.0,113.0,3.5,6.6,482.0,692.64,577.62
2018,3,2,9,45,589.5,141.0,3.7,6.8,452.5,621.16,518.79
2018,3,2,10,0,447.0,169.0,3.9,7.0,423.0,539.26,450.99
2018,3,2,10,15,360.5,165.0,3.95,7.05,377.0,466.97,391.47
2018,3,2,10,30,274.0,161.0,4.0,7.1,331.0,393.29,330.0
2018,3,2,10,45,235.5,227.5,4.05,7.2,377.5,420.43,349.59
2018,3,2,11,0,197.0,294.0,4.1,7.3,424.0,447.1,368.34
2018,3,2,11,15,133.5,299.0,4.15,7.3,388.0,399.4,328.07
2018,3,2,11,30,70.0,304.0,4.2,7.3,352.0,346.3,283.56
2018,3,2,11,45,62.0,307.0,4.2,7.35,350.0,339.55,277.71
2018,3,2,12,0,54.0,310.0,4.2,7.4,348.0,332.89,271.86
2018,3,2,12,15,54.0,299.5,4.25,7.35,337.5,318.84,260.53
2018,3,2,12,30,54.0,289.0,4.3,7.3,327.0,304.98,249.34
2018,3,2,12,45,32.0,250.0,4.35,7.25,272.5,251.95,205.87
2018,3,2,13,0,10.0,211.0,4.4,7.2,218.0,200.98,163.8
2018,3,2,13,15,6.5,178.0,4.4,7.15,182.5,168.17,136.73
2018,3,2,13,30,3.0,145.0,4.4,7.1,147.0,135.85,109.86
2018,3,2,13,45,1.5,105.5,4.4,7.0,106.5,98.87,78.87
2018,3,2,14,0,0.0,66.0,4.4,6.9,66.0,61.47,47.2
2018,3,2,14,15,1.0,80.5,4.35,6.75,81.0,75.37,59.21
2018,3,2,14,30,2.0,95.0,4.3,6.6,96.0,89.07,71.05
2018,3,2,14,45,101.0,136.0,4.25,6.5,189.0,145.1,115.69
2018,3,2,15,0,200.0,177.0,4.2,6.4,282.0,185.91,145.7
2018,3,2,15,15,275.0,155.0,4.2,6.4,287.0,167.55,126.18
2018,3,2,15,30,350.0,133.0,4.2,6.4,292.0,134.93,95.74
2018,3,2,15,45,180.5,103.0,3.85,6.05,184.5,89.01,66.36
2018,3,2,16,0,11.0,73.0,3.5,5.7,77.0,67.9,56.76
2018,3,2,16,15,99.5,84.0,3.35,5.5,113.0,69.84,58.72
2018,3,2,16,30,188.0,95.0,3.2,5.3,149.0,72.82,61.53
2018,3,2,16,45,131.5,74.0,3.05,5.1,108.5,57.93,47.81
2018,3,2,17,0,75.0,53.0,2.9,4.9,68.0,45.24,35.91
2018,3,2,17,15,54.0,39.5,2.9,4.75,48.5,34.18,25.31
2018,3,2,17,30,33.0,26.0,2.9,4.6,29.0,22.87,13.99
2018,3,2,17,45,17.0,14.5,2.95,4.5,16.0,12.95,0.0
2018,3,2,18,0,1.0,3.0,3.0,4.4,3.0,2.86,0.0
2018,3,2,18,15,0.5,1.5,3.05,4.3,1.5,0.0,0.0
2018,3,2,18,30,0.0,0.0,3.1,4.2,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,3.1,4.05,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,3.1,3.9,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,3.15,3.75,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,3.2,3.6,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,3.25,3.45,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,3.3,3.3,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,3.2,3.2,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,3.1,3.1,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,3.05,2.95,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,3.0,2.8,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,2.8,2.7,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,2.6,2.6,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,2.2,2.4,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,2.0,2.25,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,1.8,2.1,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,1.4,1.75,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,1.25,1.3,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,1.2,1.05,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,1.2,0.85,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,1.2,0.7,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,1.2,0.6,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,1.2,0.7,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,1.15,0.85,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,1.1,0.9,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,1.1,1.25,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,1.1,1.15,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,3,3,6,15,3.5,1.0,1.15,1.55,1.0,0.0,0.0
2018,3,3,6,30,7.0,2.0,1.2,2.0,2.0,0.0,0.0
2018,3,3,6,45,100.0,16.0,1.25,2.5,22.5,58.94,0.0
2018,3,3,7,0,193.0,30.0,1.3,3.0,43.0,152.38,90.91
2018,3,3,7,15,323.0,41.0,1.55,3.35,85.5,242.54,199.33
2018,3,3,7,30,453.0,52.0,1.8,3.7,128.0,339.18,287.06
2018,3,3,7,45,530.5,59.0,2.0,4.1,177.0,408.41,348.98
2018,3,3,8,0,608.0,66.0,2.2,4.5,226.0,480.77,411.28
2018,3,3,8,15,657.5,71.5,2.3,4.7,276.0,535.84,457.25
2018,3,3,8,30,707.0,77.0,2.4,4.9,326.0,591.46,502.14
2018,3,3,8,45,741.0,81.0,2.5,5.05,374.0,634.47,535.82
2018,3,3,9,0,775.0,85.0,2.6,5.2,422.0,673.21,564.59
2018,3,3,9,15,800.0,88.5,2.65,5.3,466.5,706.82,588.79
2018,3,3,9,30,825.0,92.0,2.7,5.4,511.0,738.25,611.07
2018,3,3,9,45,842.5,94.5,2.8,5.5,550.0,760.4,626.46
2018,3,3,10,0,860.0,97.0,2.9,5.6,589.0,779.72,639.79
2018,3,3,10,15,774.5,122.0,2.95,5.7,583.5,744.47,611.72
2018,3,3,10,30,689.0,147.0,3.0,5.8,578.0,702.76,578.69
2018,3,3,10,45,437.0,165.0,3.05,5.85,442.0,518.54,431.42
2018,3,3,11,0,185.0,183.0,3.1,5.9,306.0,331.65,276.55
2018,3,3,11,15,169.5,238.0,3.15,5.85,353.0,364.69,302.63
2018,3,3,11,30,154.0,293.0,3.2,5.8,400.0,403.14,331.99
2018,3,3,11,45,127.0,287.5,3.25,5.8,376.5,372.33,306.23
2018,3,3,12,0,100.0,282.0,3.3,5.8,353.0,342.4,281.41
2018,3,3,12,15,127.0,292.5,3.35,5.75,383.0,364.48,299.63
2018,3,3,12,30,154.0,303.0,3.4,5.7,413.0,384.36,315.68
2018,3,3,12,45,96.5,243.5,3.5,5.65,312.0,286.89,236.09
2018,3,3,13,0,39.0,184.0,3.6,5.6,211.0,193.1,158.34
2018,3,3,13,15,21.5,139.0,3.6,5.5,154.0,140.44,114.34
2018,3,3,13,30,4.0,94.0,3.6,5.4,97.0,89.65,71.37
2018,3,3,13,45,6.0,114.0,3.65,5.25,118.0,108.69,87.72
2018,3,3,14,0,8.0,134.0,3.7,5.1,139.0,127.22,103.55
2018,3,3,14,15,52.5,163.5,3.7,5.0,194.5,166.51,136.23
2018,3,3,14,30,97.0,193.0,3.7,4.9,250.0,197.84,161.32
2018,3,3,14,45,123.0,204.5,3.7,4.8,272.5,206.25,167.07
2018,3,3,15,0,149.0,216.0,3.7,4.7,295.0,210.73,169.32
2018,3,3,15,15,146.5,205.5,3.7,4.7,278.0,190.71,152.22
2018,3,3,15,30,144.0,195.0,3.7,4.7,261.0,170.65,135.83
2018,3,3,15,45,196.0,155.5,3.35,4.4,235.5,134.52,105.37
2018,3,3,16,0,248.0,116.0,3.0,4.1,210.0,86.54,74.1
2018,3,3,16,15,392.5,95.5,2.7,3.85,221.0,66.77,56.24
2018,3,3,16,30,537.0,75.0,2.4,3.6,232.0,53.18,43.82
2018,3,3,16,45,476.0,66.5,2.1,3.35,186.0,48.76,39.71
2018,3,3,17,0,415.0,58.0,1.8,3.1,140.0,44.18,35.26
2018,3,3,17,15,311.0,46.5,1.7,2.8,98.0,35.53,26.83
2018,3,3,17,30,207.0,35.0,1.6,2.5,56.0,27.3,18.2
2018,3,3,17,45,122.0,21.0,1.5,2.2,31.5,16.68,0.0
2018,3,3,18,0,37.0,7.0,1.4,1.9,7.0,6.67,0.0
2018,3,3,18,15,18.5,3.5,1.45,1.75,3.5,0.0,0.0
2018,3,3,18,30,0.0,0.0,1.5,1.6,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,1.6,1.4,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,1.6,1.3,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,1.6,1.2,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,1.65,1.1,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,1.65,0.9,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,1.6,0.8,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,1.6,0.7,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,1.6,0.6,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,1.6,0.45,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,1.6,0.3,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,1.55,0.15,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,1.5,-0.1,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,1.5,-0.2,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,1.5,-0.35,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,1.45,-0.6,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,1.4,-0.7,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.4,-0.8,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.4,-0.9,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.4,-0.95,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.35,-1.1,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.3,-1.2,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.3,-1.2,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.3,-1.2,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.3,-1.25,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.3,-1.3,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.3,-1.3,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.3,-1.3,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.3,-1.25,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.3,-1.2,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.25,-1.1,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.15,-0.9,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.1,-0.8,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.0,-0.75,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,0.9,-0.7,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,0.85,-0.6,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,0.7,-0.35,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,0.6,-0.2,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.5,-0.1,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2018,3,4,6,15,13.0,2.0,0.3,0.2,1.5,0.0,0.0
2018,3,4,6,30,26.0,4.0,0.2,0.4,3.0,0.0,0.0
2018,3,4,6,45,191.0,16.0,0.15,0.55,28.5,99.51,0.0
2018,3,4,7,0,356.0,28.0,0.1,0.7,54.0,228.2,151.5
2018,3,4,7,15,475.0,35.0,0.15,1.0,99.0,317.6,259.73
2018,3,4,7,30,594.0,42.0,0.2,1.3,144.0,403.23,336.4
2018,3,4,7,45,661.5,47.5,0.2,1.6,196.0,470.12,393.63
2018,3,4,8,0,729.0,53.0,0.2,1.9,248.0,539.24,449.7
2018,3,4,8,15,771.5,56.5,0.3,2.2,299.5,591.37,491.14
2018,3,4,8,30,814.0,60.0,0.4,2.5,351.0,643.33,530.59
2018,3,4,8,45,843.5,62.5,0.45,2.8,400.0,684.31,559.32
2018,3,4,9,0,873.0,65.0,0.5,3.1,449.0,718.17,582.28
2018,3,4,9,15,892.0,68.0,0.55,3.4,494.0,748.59,602.46
2018,3,4,9,30,911.0,71.0,0.6,3.7,539.0,776.51,620.66
2018,3,4,9,45,923.5,73.5,0.65,4.0,578.0,796.12,632.86
2018,3,4,10,0,936.0,76.0,0.7,4.3,617.0,812.64,643.01
2018,3,4,10,15,949.5,76.5,0.8,5.05,650.5,824.4,649.77
2018,3,4,10,30,963.0,77.0,0.9,5.8,684.0,832.83,654.31
2018,3,4,10,45,973.0,77.0,0.95,6.5,710.5,834.54,653.57
2018,3,4,11,0,983.0,77.0,1.0,7.2,737.0,832.72,650.59
2018,3,4,11,15,987.5,77.5,1.05,7.6,755.0,823.71,643.46
2018,3,4,11,30,992.0,78.0,1.1,8.0,773.0,811.19,634.09
2018,3,4,11,45,994.5,78.0,1.15,8.4,782.5,793.23,621.01
2018,3,4,12,0,997.0,78.0,1.2,8.8,792.0,771.9,605.66
2018,3,4,12,15,995.0,79.5,1.25,8.95,793.0,745.78,587.15
2018,3,4,12,30,993.0,81.0,1.3,9.1,794.0,716.65,564.97
2018,3,4,12,45,988.0,82.5,1.3,9.2,786.0,682.82,538.52
2018,3,4,13,0,983.0,84.0,1.3,9.3,778.0,646.47,509.69
2018,3,4,13,15,979.0,83.5,1.35,9.35,763.0,606.45,477.98
2018,3,4,13,30,975.0,83.0,1.4,9.4,748.0,564.26,443.69
2018,3,4,13,45,969.0,81.5,1.45,9.45,724.5,518.27,405.45
2018,3,4,14,0,963.0,80.0,1.5,9.5,701.0,470.69,364.77
2018,3,4,14,15,953.5,79.0,1.55,9.4,670.5,420.88,321.29
2018,3,4,14,30,944.0,78.0,1.6,9.3,640.0,370.21,275.92
2018,3,4,14,45,931.0,76.0,1.6,9.2,602.0,317.11,227.75
2018,3,4,15,0,918.0,74.0,1.6,9.1,564.0,263.98,179.48
2018,3,4,15,15,899.5,72.0,1.6,9.1,521.0,210.11,132.14
2018,3,4,15,30,881.0,70.0,1.6,9.1,478.0,157.22,89.55
2018,3,4,15,45,855.0,67.0,1.6,8.7,430.0,98.1,50.27
2018,3,4,16,0,829.0,64.0,1.6,8.3,382.0,47.44,37.64
