Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,16,15,791.0,60.5,1.45,7.5,330.5,43.98,34.75
2018,3,4,16,30,753.0,57.0,1.3,6.7,279.0,42.84,33.87
2018,3,4,16,45,694.5,52.5,1.15,5.9,227.5,40.83,32.08
2018,3,4,17,0,636.0,48.0,1.0,5.1,176.0,38.89,30.19
2018,3,4,17,15,537.5,40.5,1.05,4.55,127.5,31.07,22.67
2018,3,4,17,30,439.0,33.0,1.1,4.0,79.0,26.57,17.62
2018,3,4,17,45,268.5,21.5,1.15,3.5,45.0,17.89,0.0
2018,3,4,18,0,98.0,10.0,1.2,3.0,11.0,9.53,0.0
2018,3,4,18,15,49.0,5.0,1.2,2.85,5.5,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.25,2.55,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.3,2.25,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.3,1.1,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.3,0.35,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.3,0.2,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.3,0.1,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.3,-0.1,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.3,-0.2,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.25,-0.3,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.2,-0.4,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.2,-0.55,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.2,-0.7,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.2,-0.85,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.2,-1.15,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.2,-1.3,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.2,-1.45,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.2,-1.6,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.2,-1.7,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.2,-1.8,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.2,-2.2,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.2,-2.35,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.25,-2.65,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.3,-2.8,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.3,-2.95,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.3,-3.1,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.35,-3.2,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.4,-3.3,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.4,-3.4,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.4,-3.5,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.45,-3.5,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.5,-3.5,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.55,-3.5,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.6,-3.5,0.0,0.0,0.0
2018,3,5,6,15,14.0,2.0,1.85,-2.7,1.5,0.0,0.0
2018,3,5,6,30,28.0,4.0,2.1,-1.9,3.0,0.0,0.0
2018,3,5,6,45,197.0,16.5,2.35,-1.15,30.5,103.49,0.0
2018,3,5,7,0,366.0,29.0,2.6,-0.4,58.0,237.97,171.44
2018,3,5,7,15,484.5,36.5,2.7,0.2,104.5,326.52,274.83
2018,3,5,7,30,603.0,44.0,2.8,0.8,151.0,413.28,355.39
2018,3,5,7,45,670.5,49.5,2.9,1.4,203.5,480.93,416.29
2018,3,5,8,0,738.0,55.0,3.0,2.0,256.0,550.7,476.13
2018,3,5,8,15,780.5,59.0,3.0,2.7,308.5,603.93,519.42
2018,3,5,8,30,823.0,63.0,3.0,3.4,361.0,656.94,560.01
2018,3,5,8,45,852.0,65.5,3.0,4.1,410.5,697.9,589.15
2018,3,5,9,0,881.0,68.0,3.0,4.8,460.0,731.62,611.93
2018,3,5,9,15,901.5,70.0,3.0,5.4,505.0,762.06,631.99
2018,3,5,9,30,922.0,72.0,3.0,6.0,550.0,790.06,649.89
2018,3,5,9,45,937.5,73.0,3.0,6.55,589.5,810.31,661.93
2018,3,5,10,0,953.0,74.0,3.0,7.1,629.0,827.52,671.73
2018,3,5,10,15,963.5,75.5,2.95,7.65,662.5,838.19,676.42
2018,3,5,10,30,974.0,77.0,2.9,8.2,696.0,845.43,678.74
2018,3,5,10,45,981.5,78.0,2.9,8.7,722.0,846.26,677.0
2018,3,5,11,0,989.0,79.0,2.9,9.2,748.0,843.52,672.9
2018,3,5,11,15,993.5,79.0,2.85,9.55,765.5,833.84,663.98
2018,3,5,11,30,998.0,79.0,2.8,9.9,783.0,820.63,652.75
2018,3,5,11,45,1000.0,79.0,2.75,10.25,792.0,802.13,637.86
2018,3,5,12,0,1002.0,79.0,2.7,10.6,801.0,780.26,620.71
2018,3,5,12,15,1003.0,78.5,2.65,10.8,802.0,753.94,600.72
2018,3,5,12,30,1004.0,78.0,2.6,11.0,803.0,724.48,576.85
2018,3,5,12,45,1003.0,77.5,2.6,11.15,796.0,690.79,549.85
2018,3,5,13,0,1002.0,77.0,2.6,11.3,789.0,654.34,520.27
2018,3,5,13,15,998.0,76.5,2.6,11.35,773.5,613.65,487.02
2018,3,5,13,30,994.0,76.0,2.6,11.4,758.0,570.76,451.25
2018,3,5,13,45,988.0,75.0,2.55,11.5,734.5,524.46,411.69
2018,3,5,14,0,982.0,74.0,2.5,11.6,711.0,476.51,369.83
2018,3,5,14,15,973.5,72.5,2.5,11.5,680.0,425.78,325.08
2018,3,5,14,30,965.0,71.0,2.5,11.4,649.0,374.07,278.44
2018,3,5,14,45,953.0,69.5,2.45,11.35,611.5,320.66,229.64
2018,3,5,15,0,941.0,68.0,2.4,11.3,574.0,267.08,180.67
2018,3,5,15,15,923.5,66.0,2.4,11.3,530.5,212.21,132.26
2018,3,5,15,30,906.0,64.0,2.4,11.3,487.0,158.21,88.48
2018,3,5,15,45,882.0,61.5,2.1,10.75,439.0,104.5,53.52
2018,3,5,16,0,858.0,59.0,1.8,10.2,391.0,52.77,42.13
2018,3,5,16,15,822.0,56.0,1.6,9.25,339.5,40.3,31.14
2018,3,5,16,30,786.0,53.0,1.4,8.3,288.0,39.39,30.49
2018,3,5,16,45,729.5,49.0,1.25,7.35,235.5,37.63,28.97
2018,3,5,17,0,673.0,45.0,1.1,6.4,183.0,35.94,27.35
2018,3,5,17,15,530.0,39.0,1.15,5.85,129.0,29.56,21.21
2018,3,5,17,30,387.0,33.0,1.2,5.3,75.0,26.32,17.44
2018,3,5,17,45,249.0,22.0,1.25,4.75,43.5,18.2,1.79
2018,3,5,18,0,111.0,11.0,1.3,4.2,12.0,10.48,0.0
2018,3,5,18,15,55.5,5.5,1.3,4.1,6.0,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.3,3.75,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.35,3.4,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.4,3.15,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.4,2.85,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.4,2.55,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.4,2.25,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.4,1.95,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.4,1.55,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.4,1.45,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.4,1.35,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.4,1.3,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.4,1.3,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.4,1.3,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.4,1.35,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.35,1.45,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.25,1.55,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.2,1.65,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.2,1.45,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,3,6,6,15,10.5,1.5,1.15,1.95,1.5,0.0,0.0
2018,3,6,6,30,21.0,3.0,1.1,2.5,3.0,0.0,0.0
2018,3,6,6,45,52.0,14.5,1.05,3.1,18.0,37.21,0.0
2018,3,6,7,0,83.0,26.0,1.0,3.7,33.0,86.68,61.58
2018,3,6,7,15,206.5,39.0,1.2,4.35,72.5,181.36,150.28
2018,3,6,7,30,330.0,52.0,1.4,5.0,112.0,272.82,231.64
2018,3,6,7,45,224.0,77.0,1.6,5.7,123.5,238.5,203.61
2018,3,6,8,0,118.0,102.0,1.8,6.4,135.0,196.72,167.16
2018,3,6,8,15,122.0,127.0,1.9,6.95,166.5,230.34,195.56
2018,3,6,8,30,126.0,152.0,2.0,7.5,198.0,263.07,222.22
2018,3,6,8,45,201.0,168.0,2.05,8.1,253.0,334.36,281.64
2018,3,6,9,0,276.0,184.0,2.1,8.7,308.0,419.64,350.26
2018,3,6,9,15,408.0,175.0,2.1,9.25,378.5,520.71,430.54
2018,3,6,9,30,540.0,166.0,2.1,9.8,449.0,613.59,501.82
2018,3,6,9,45,740.5,120.0,2.1,10.35,538.0,724.85,585.16
2018,3,6,10,0,941.0,74.0,2.1,10.9,627.0,822.3,652.65
2018,3,6,10,15,951.5,75.5,2.05,11.35,660.0,832.93,656.4
2018,3,6,10,30,962.0,77.0,2.0,11.8,693.0,840.18,658.71
2018,3,6,10,45,969.0,78.0,1.95,12.25,718.5,840.66,656.39
2018,3,6,11,0,976.0,79.0,1.9,12.7,744.0,837.61,651.82
2018,3,6,11,15,980.0,79.5,1.8,13.1,761.5,828.2,642.61
2018,3,6,11,30,984.0,80.0,1.7,13.5,779.0,815.3,631.19
2018,3,6,11,45,986.0,80.5,1.6,13.85,788.0,797.5,616.65
2018,3,6,12,0,988.0,81.0,1.5,14.2,797.0,776.37,599.97
2018,3,6,12,15,988.0,81.0,1.4,14.5,798.0,750.13,579.98
2018,3,6,12,30,988.0,81.0,1.3,14.8,799.0,720.84,556.39
2018,3,6,12,45,985.0,81.0,1.15,15.1,791.5,686.79,528.61
2018,3,6,13,0,982.0,81.0,1.0,15.4,784.0,650.14,498.64
2018,3,6,13,15,977.5,80.5,0.9,15.5,768.0,609.79,466.41
2018,3,6,13,30,973.0,80.0,0.8,15.6,752.0,567.31,431.98
2018,3,6,13,45,918.5,93.5,0.7,15.75,711.5,512.3,387.7
2018,3,6,14,0,864.0,107.0,0.6,15.9,671.0,456.17,342.17
2018,3,6,14,15,797.0,120.5,0.6,15.9,622.5,401.13,297.86
2018,3,6,14,30,730.0,134.0,0.6,15.9,574.0,346.34,253.31
2018,3,6,14,45,770.5,111.5,0.6,15.85,551.5,304.03,215.28
2018,3,6,15,0,811.0,89.0,0.6,15.8,529.0,252.72,169.23
2018,3,6,15,15,815.0,79.5,0.6,15.8,492.5,201.42,124.83
2018,3,6,15,30,819.0,70.0,0.6,15.8,456.0,149.15,82.51
2018,3,6,15,45,769.5,72.0,0.65,15.45,405.5,101.64,53.02
2018,3,6,16,0,720.0,74.0,0.7,15.1,355.0,59.15,46.89
2018,3,6,16,15,654.0,72.5,0.75,14.2,302.0,48.26,37.6
2018,3,6,16,30,588.0,71.0,0.8,13.3,249.0,49.33,38.76
2018,3,6,16,45,485.0,67.5,0.9,12.45,196.5,48.95,38.5
2018,3,6,17,0,382.0,64.0,1.0,11.6,144.0,47.74,37.34
2018,3,6,17,15,315.5,51.0,1.05,10.8,105.0,38.84,29.02
2018,3,6,17,30,249.0,38.0,1.1,10.0,66.0,29.56,19.96
2018,3,6,17,45,153.0,23.5,1.2,9.25,38.0,18.6,3.7
2018,3,6,18,0,57.0,9.0,1.3,8.5,10.0,8.58,0.0
2018,3,6,18,15,28.5,4.5,1.3,8.15,5.0,0.0,0.0
2018,3,6,18,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,1.25,7.2,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,1.15,7.4,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,1.05,7.75,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.95,7.85,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.85,7.75,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.85,7.55,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.95,7.3,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,1.05,7.05,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,1.05,6.45,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.95,6.55,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.9,6.55,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.85,6.45,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.75,6.6,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.6,7.05,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,0.45,7.25,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,0.4,7.2,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,0.35,7.2,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,0.3,7.2,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,0.4,7.05,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,0.5,6.9,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,3,7,6,15,3.0,1.0,0.7,6.6,1.0,0.0,0.0
2018,3,7,6,30,6.0,2.0,0.7,6.5,2.0,0.0,0.0
2018,3,7,6,45,3.0,8.5,0.75,6.45,8.5,9.46,0.0
2018,3,7,7,0,0.0,15.0,0.8,6.4,15.0,13.9,5.36
2018,3,7,7,15,0.0,23.0,0.75,6.85,23.0,21.33,12.71
2018,3,7,7,30,0.0,31.0,0.7,7.3,31.0,28.77,19.5
2018,3,7,7,45,0.0,34.5,0.65,7.7,34.5,32.02,22.51
2018,3,7,8,0,0.0,38.0,0.6,8.1,38.0,35.28,25.4
2018,3,7,8,15,0.0,41.0,0.7,8.65,41.0,38.07,27.75
2018,3,7,8,30,0.0,44.0,0.8,9.2,44.0,40.87,30.04
2018,3,7,8,45,0.0,59.0,0.85,9.7,59.0,54.86,41.94
2018,3,7,9,0,0.0,74.0,0.9,10.2,74.0,68.87,53.67
2018,3,7,9,15,22.5,138.0,1.1,11.05,150.0,156.25,127.25
2018,3,7,9,30,45.0,202.0,1.3,11.9,226.0,242.8,197.31
2018,3,7,9,45,95.0,236.0,1.5,12.8,291.0,317.14,256.47
2018,3,7,10,0,145.0,270.0,1.7,13.7,356.0,401.83,321.93
2018,3,7,10,15,271.5,261.5,1.9,14.35,433.0,498.54,397.42
2018,3,7,10,30,398.0,253.0,2.1,15.0,510.0,584.14,462.57
2018,3,7,10,45,602.0,195.5,2.25,15.6,600.5,690.76,543.29
2018,3,7,11,0,806.0,138.0,2.4,16.2,691.0,777.36,606.32
2018,3,7,11,15,884.5,111.0,2.5,16.5,731.5,792.64,615.78
2018,3,7,11,30,963.0,84.0,2.6,16.8,772.0,807.76,625.83
2018,3,7,11,45,970.0,82.5,2.65,17.05,783.0,791.8,613.77
2018,3,7,12,0,977.0,81.0,2.7,17.3,794.0,772.41,599.62
2018,3,7,12,15,978.0,80.5,2.75,17.45,795.0,746.56,581.15
2018,3,7,12,30,979.0,80.0,2.8,17.6,796.0,717.67,559.13
2018,3,7,12,45,978.0,79.5,2.85,17.75,789.0,684.59,533.42
2018,3,7,13,0,977.0,79.0,2.9,17.9,782.0,648.83,505.21
2018,3,7,13,15,974.0,77.5,2.9,17.85,766.5,608.5,473.17
2018,3,7,13,30,971.0,76.0,2.9,17.8,751.0,565.97,438.67
2018,3,7,13,45,966.0,74.5,2.9,17.8,728.0,520.49,400.92
2018,3,7,14,0,961.0,73.0,2.9,17.8,705.0,473.35,360.85
2018,3,7,14,15,952.5,72.0,2.9,17.6,674.5,423.87,318.15
2018,3,7,14,30,944.0,71.0,2.9,17.4,644.0,373.45,273.63
2018,3,7,14,45,931.5,69.5,2.9,17.2,607.0,320.78,226.61
2018,3,7,15,0,919.0,68.0,2.9,17.0,570.0,268.02,179.35
2018,3,7,15,15,901.5,66.0,2.9,17.0,527.0,214.12,132.37
2018,3,7,15,30,884.0,64.0,2.9,17.0,484.0,161.12,89.58
2018,3,7,15,45,859.5,61.5,2.65,15.9,436.0,108.36,54.84
2018,3,7,16,0,835.0,59.0,2.4,14.8,388.0,57.67,35.63
2018,3,7,16,15,785.5,58.0,2.3,13.75,335.0,41.5,31.6
2018,3,7,16,30,736.0,57.0,2.2,12.7,282.0,42.32,32.54
2018,3,7,16,45,575.5,59.5,2.05,11.7,216.0,42.21,32.55
2018,3,7,17,0,415.0,62.0,1.9,10.7,150.0,46.87,36.7
2018,3,7,17,15,349.0,49.5,2.0,10.05,109.5,38.5,28.83
2018,3,7,17,30,283.0,37.0,2.1,9.4,69.0,29.68,20.21
2018,3,7,17,45,171.0,23.5,2.2,8.8,40.0,18.55,5.15
2018,3,7,18,0,59.0,10.0,2.3,8.2,11.0,9.53,0.0
2018,3,7,18,15,29.5,5.0,2.25,8.05,5.5,0.0,0.0
2018,3,7,18,30,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,2.15,7.75,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.75,7.25,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.55,7.15,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.45,7.25,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.35,7.35,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.25,7.75,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.35,7.4,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.35,7.15,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,1.25,6.65,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,1.15,6.55,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.95,6.65,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,3,8,6,15,4.0,1.5,1.0,7.2,1.5,0.0,0.0
2018,3,8,6,30,8.0,3.0,1.1,7.7,3.0,2.86,0.0
2018,3,8,6,45,18.0,17.5,1.15,8.15,19.0,28.29,0.0
2018,3,8,7,0,28.0,32.0,1.2,8.6,35.0,52.83,36.76
2018,3,8,7,15,48.0,51.5,1.25,8.95,59.5,95.26,75.72
2018,3,8,7,30,68.0,71.0,1.3,9.3,84.0,129.83,106.7
2018,3,8,7,45,73.5,91.0,1.3,9.6,109.0,156.94,130.49
2018,3,8,8,0,79.0,111.0,1.3,9.9,134.0,173.91,145.12
2018,3,8,8,15,98.0,134.0,1.35,10.3,167.5,223.45,186.51
2018,3,8,8,30,117.0,157.0,1.4,10.7,201.0,263.33,218.93
2018,3,8,8,45,133.5,177.0,1.45,11.1,233.5,297.78,246.24
2018,3,8,9,0,150.0,197.0,1.5,11.5,266.0,332.23,273.05
2018,3,8,9,15,156.0,199.0,1.55,11.8,276.5,337.3,276.23
2018,3,8,9,30,162.0,201.0,1.6,12.1,287.0,342.69,279.8
2018,3,8,9,45,101.5,206.0,1.65,12.35,261.5,299.53,243.05
2018,3,8,10,0,41.0,211.0,1.7,12.6,236.0,245.07,197.26
2018,3,8,10,15,35.5,227.0,1.7,12.9,249.5,255.75,205.09
2018,3,8,10,30,30.0,243.0,1.7,13.2,263.0,266.06,212.35
2018,3,8,10,45,67.5,264.0,1.75,13.5,310.5,314.86,251.23
2018,3,8,11,0,105.0,285.0,1.8,13.8,358.0,370.82,294.7
2018,3,8,11,15,184.5,290.0,1.8,14.15,421.5,431.9,342.33
2018,3,8,11,30,264.0,295.0,1.8,14.5,485.0,496.68,391.4
2018,3,8,11,45,241.0,320.0,1.85,14.85,495.0,495.11,388.09
2018,3,8,12,0,218.0,345.0,1.9,15.2,505.0,488.04,381.3
2018,3,8,12,15,227.5,337.0,1.95,15.4,504.0,477.22,373.0
2018,3,8,12,30,237.0,329.0,2.0,15.6,503.0,467.99,365.81
2018,3,8,12,45,417.5,272.0,2.1,15.75,575.5,517.65,405.44
2018,3,8,13,0,598.0,215.0,2.2,15.9,648.0,554.01,433.34
2018,3,8,13,15,755.5,158.0,2.2,15.9,693.5,562.68,439.15
2018,3,8,13,30,913.0,101.0,2.2,15.9,739.0,562.36,436.88
2018,3,8,13,45,873.0,111.0,2.25,15.9,705.5,510.05,394.36
2018,3,8,14,0,833.0,121.0,2.3,15.9,672.0,461.13,353.84
2018,3,8,14,15,660.5,169.0,2.25,15.7,593.5,392.68,299.28
2018,3,8,14,30,488.0,217.0,2.2,15.5,515.0,340.02,258.05
2018,3,8,14,45,550.0,184.5,2.15,15.3,502.0,303.14,224.63
2018,3,8,15,0,612.0,152.0,2.1,15.1,489.0,259.69,184.72
2018,3,8,15,15,547.5,154.0,2.1,15.1,438.0,214.98,148.63
2018,3,8,15,30,483.0,156.0,2.1,15.1,387.0,175.86,119.43
2018,3,8,15,45,563.5,124.0,1.9,14.5,367.5,128.03,81.45
2018,3,8,16,0,644.0,92.0,1.7,13.9,348.0,70.78,47.15
2018,3,8,16,15,685.0,76.5,1.6,13.15,317.0,51.03,40.19
2018,3,8,16,30,726.0,61.0,1.5,12.4,286.0,45.55,35.48
2018,3,8,16,45,585.0,61.0,1.35,11.65,221.5,43.28,33.54
2018,3,8,17,0,444.0,61.0,1.2,10.9,157.0,45.78,35.73
2018,3,8,17,15,349.0,50.5,1.25,10.3,113.5,38.32,28.7
2018,3,8,17,30,254.0,40.0,1.3,9.7,70.0,31.02,21.47
2018,3,8,17,45,162.0,26.0,1.35,9.1,41.5,20.56,7.57
2018,3,8,18,0,70.0,12.0,1.4,8.5,13.0,11.44,0.0
2018,3,8,18,15,35.0,6.0,1.4,8.2,6.5,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.45,7.6,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.45,7.1,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.35,6.1,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.25,6.05,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.2,5.85,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.2,5.45,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.25,5.15,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.3,4.85,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.25,4.6,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.2,4.55,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,3,9,6,15,8.5,2.5,1.25,4.95,2.5,0.0,0.0
2018,3,9,6,30,17.0,5.0,1.4,5.4,5.0,11.97,0.0
2018,3,9,6,45,115.0,20.5,1.55,5.85,31.0,94.6,0.0
2018,3,9,7,0,213.0,36.0,1.7,6.3,57.0,180.46,141.25
2018,3,9,7,15,308.0,47.0,1.95,6.75,97.5,249.88,208.2
2018,3,9,7,30,403.0,58.0,2.2,7.2,138.0,330.3,279.85
2018,3,9,7,45,386.5,75.0,2.4,7.7,169.0,350.16,298.36
2018,3,9,8,0,370.0,92.0,2.6,8.2,200.0,370.46,315.74
2018,3,9,8,15,327.5,120.0,2.65,8.75,228.5,371.86,315.72
2018,3,9,8,30,285.0,148.0,2.7,9.3,257.0,381.59,321.63
2018,3,9,8,45,283.5,170.0,2.7,9.85,290.0,409.87,342.87
2018,3,9,9,0,282.0,192.0,2.7,10.4,323.0,436.64,362.3
2018,3,9,9,15,314.0,205.5,2.65,10.95,364.0,477.47,393.17
2018,3,9,9,30,346.0,219.0,2.6,11.5,405.0,518.0,423.07
2018,3,9,9,45,244.5,239.0,2.5,12.1,375.0,460.34,373.53
2018,3,9,10,0,143.0,259.0,2.4,12.7,345.0,388.79,313.64
2018,3,9,10,15,148.5,275.0,2.3,13.05,368.5,407.25,327.1
2018,3,9,10,30,154.0,291.0,2.2,13.4,392.0,424.85,339.3
2018,3,9,10,45,292.0,286.5,2.1,13.75,486.5,533.43,423.62
2018,3,9,11,0,430.0,282.0,2.0,14.1,581.0,637.4,500.66
2018,3,9,11,15,420.0,293.0,2.05,14.25,591.0,630.68,493.76
2018,3,9,11,30,410.0,304.0,2.1,14.4,601.0,616.32,482.35
2018,3,9,11,45,384.5,317.5,2.2,14.55,598.5,598.63,468.35
2018,3,9,12,0,359.0,331.0,2.3,14.7,596.0,580.2,453.79
2018,3,9,12,15,375.5,325.0,2.3,14.75,602.5,571.7,447.27
2018,3,9,12,30,392.0,319.0,2.3,14.8,609.0,561.32,439.18
2018,3,9,12,45,414.5,307.5,2.25,14.8,611.5,547.7,428.57
2018,3,9,13,0,437.0,296.0,2.2,14.8,614.0,532.59,416.6
2018,3,9,13,15,499.0,267.0,2.2,14.75,623.5,519.95,406.83
2018,3,9,13,30,561.0,238.0,2.2,14.7,633.0,501.98,392.29
2018,3,9,13,45,662.5,191.0,2.2,14.65,643.0,481.75,375.17
2018,3,9,14,0,764.0,144.0,2.2,14.6,653.0,451.31,348.64
2018,3,9,14,15,751.5,139.5,2.15,14.5,621.5,404.24,308.55
2018,3,9,14,30,739.0,135.0,2.1,14.4,590.0,357.15,267.69
2018,3,9,14,45,638.0,156.0,2.05,14.25,532.0,306.43,225.75
2018,3,9,15,0,537.0,177.0,2.0,14.1,474.0,264.21,191.74
2018,3,9,15,15,471.0,178.0,2.0,14.1,424.0,221.3,157.48
2018,3,9,15,30,405.0,179.0,2.0,14.1,374.0,184.77,130.43
2018,3,9,15,45,359.5,166.5,1.8,13.55,327.0,152.45,109.07
2018,3,9,16,0,314.0,154.0,1.6,13.0,280.0,118.97,90.92
2018,3,9,16,15,343.0,129.0,1.5,12.35,250.5,95.98,80.19
2018,3,9,16,30,372.0,104.0,1.4,11.7,221.0,73.96,60.99
2018,3,9,16,45,331.0,89.5,1.35,11.0,180.0,65.06,53.2
2018,3,9,17,0,290.0,75.0,1.3,10.3,139.0,55.74,44.76
2018,3,9,17,15,240.0,59.0,1.3,9.95,102.5,44.77,34.53
2018,3,9,17,30,190.0,43.0,1.3,9.6,66.0,33.3,23.56
2018,3,9,17,45,123.5,27.5,1.35,9.2,39.5,21.71,9.34
2018,3,9,18,0,57.0,12.0,1.4,8.8,13.0,11.44,0.0
2018,3,9,18,15,28.5,6.0,1.4,8.6,6.5,0.0,0.0
2018,3,9,18,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.25,7.2,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.15,6.25,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.05,6.1,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.05,5.95,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.15,5.85,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.25,5.8,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.35,5.7,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.45,5.65,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.45,5.6,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,1.35,5.6,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,1.25,5.45,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,1.05,5.2,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,10,6,15,1.0,0.5,1.05,5.75,0.5,0.0,0.0
2018,3,10,6,30,2.0,1.0,1.0,6.0,1.0,1.81,0.0
2018,3,10,6,45,1.0,3.0,0.9,6.3,3.0,3.28,0.0
2018,3,10,7,0,0.0,5.0,0.8,6.6,5.0,4.62,0.0
2018,3,10,7,15,0.0,6.5,0.8,6.9,6.5,6.01,0.0
2018,3,10,7,30,0.0,8.0,0.8,7.2,8.0,7.4,0.86
2018,3,10,7,45,0.0,10.0,0.8,7.45,10.0,9.26,2.53
2018,3,10,8,0,0.0,12.0,0.8,7.7,12.0,11.12,4.18
2018,3,10,8,15,0.0,20.5,0.7,7.9,20.5,19.01,11.12
2018,3,10,8,30,0.0,29.0,0.6,8.1,29.0,26.91,18.0
2018,3,10,8,45,0.0,44.5,0.5,8.35,44.5,41.35,30.47
2018,3,10,9,0,0.0,60.0,0.4,8.6,60.0,55.81,42.78
2018,3,10,9,15,0.0,74.0,0.45,8.9,74.0,68.89,53.72
2018,3,10,9,30,0.0,88.0,0.5,9.2,88.0,81.99,64.55
2018,3,10,9,45,1.0,114.5,0.55,9.55,115.0,108.41,86.41
2018,3,10,10,0,2.0,141.0,0.6,9.9,142.0,134.95,107.99
2018,3,10,10,15,2.0,142.5,0.65,10.1,143.5,136.09,108.54
2018,3,10,10,30,2.0,144.0,0.7,10.3,145.0,137.27,109.25
2018,3,10,10,45,2.0,138.0,0.75,10.45,139.0,131.25,104.12
2018,3,10,11,0,2.0,132.0,0.8,10.6,133.0,125.34,99.12
2018,3,10,11,15,4.5,157.5,0.85,10.7,160.5,151.41,120.36
2018,3,10,11,30,7.0,183.0,0.9,10.8,188.0,177.26,141.11
2018,3,10,11,45,4.5,164.0,0.9,10.9,167.0,156.95,124.4
2018,3,10,12,0,2.0,145.0,0.9,11.0,146.0,136.97,108.1
2018,3,10,12,15,4.0,167.0,0.85,11.05,169.5,158.71,125.77
2018,3,10,12,30,6.0,189.0,0.8,11.1,193.0,180.1,142.86
2018,3,10,12,45,6.0,187.0,0.8,11.15,191.0,177.67,140.81
2018,3,10,13,0,6.0,185.0,0.8,11.2,189.0,175.22,138.88
2018,3,10,13,15,4.0,174.0,0.75,11.2,176.5,163.44,129.42
2018,3,10,13,30,2.0,163.0,0.7,11.2,164.0,151.89,120.19
2018,3,10,13,45,4.0,174.0,0.65,11.2,176.5,162.3,128.76
2018,3,10,14,0,6.0,185.0,0.6,11.2,189.0,172.27,136.85
2018,3,10,14,15,4.0,171.0,0.55,11.15,173.5,158.24,125.66
2018,3,10,14,30,2.0,157.0,0.5,11.1,158.0,144.49,114.79
2018,3,10,14,45,4.5,159.5,0.45,11.05,162.0,146.64,116.75
2018,3,10,15,0,7.0,162.0,0.4,11.0,166.0,148.25,118.2
2018,3,10,15,15,15.5,170.5,0.4,11.0,178.5,155.24,123.82
2018,3,10,15,30,24.0,179.0,0.4,11.0,191.0,160.33,127.89
2018,3,10,15,45,25.5,165.5,0.4,10.65,177.0,146.16,116.88
2018,3,10,16,0,27.0,152.0,0.4,10.3,163.0,125.32,100.67
2018,3,10,16,15,32.5,132.5,0.5,9.95,144.0,109.26,92.45
2018,3,10,16,30,38.0,113.0,0.6,9.6,125.0,94.44,79.69
2018,3,10,16,45,19.0,91.5,0.65,9.25,97.5,80.63,67.5
2018,3,10,17,0,0.0,70.0,0.7,8.9,70.0,62.52,51.13
2018,3,10,17,15,0.0,52.0,0.75,8.65,52.0,46.94,36.72
2018,3,10,17,30,0.0,34.0,0.8,8.4,34.0,31.2,21.94
2018,3,10,17,45,2.0,20.5,0.85,8.15,20.5,19.01,8.27
2018,3,10,18,0,4.0,7.0,0.9,7.9,7.0,6.67,0.0
2018,3,10,18,15,2.0,3.5,0.9,7.8,3.5,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.95,7.6,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,1.05,6.65,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,1.1,5.95,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,1.1,5.65,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,1.15,5.4,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.15,5.05,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.1,4.85,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.05,4.75,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,0.95,4.65,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,0.85,4.65,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,0.7,4.75,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,0.6,4.8,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,0.55,4.8,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,0.5,4.8,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,0.4,4.8,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,0.3,4.8,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,0.4,4.55,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,0.5,4.3,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,0.55,4.05,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,0.6,3.8,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,0.6,3.75,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,0.6,3.7,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,0.6,3.65,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,0.6,3.6,0.0,0.0,0.0
2018,3,11,6,15,46.5,5.5,0.65,4.05,6.0,0.0,0.0
2018,3,11,6,30,93.0,11.0,0.7,4.5,12.0,50.65,0.0
2018,3,11,6,45,254.5,22.5,0.75,4.95,45.5,166.39,59.5
2018,3,11,7,0,416.0,34.0,0.8,5.4,79.0,283.6,227.16
2018,3,11,7,15,513.0,41.0,0.7,5.95,127.0,361.01,298.71
2018,3,11,7,30,610.0,48.0,0.6,6.5,175.0,439.59,365.7
2018,3,11,7,45,668.5,53.5,0.55,7.05,227.0,503.4,417.49
2018,3,11,8,0,727.0,59.0,0.5,7.6,279.0,568.89,467.69
2018,3,11,8,15,765.0,63.5,0.45,8.25,331.0,620.31,504.04
2018,3,11,8,30,803.0,68.0,0.4,8.9,383.0,671.3,537.76
2018,3,11,8,45,829.5,70.5,0.3,9.6,431.5,710.55,560.84
2018,3,11,9,0,856.0,73.0,0.2,10.3,480.0,748.09,582.05
2018,3,11,9,15,877.0,74.5,0.3,10.95,524.5,772.32,596.78
2018,3,11,9,30,898.0,76.0,0.4,11.6,569.0,800.04,614.16
2018,3,11,9,45,913.5,77.5,0.5,12.2,608.5,820.73,626.77
2018,3,11,10,0,929.0,79.0,0.6,12.8,648.0,838.42,637.5
2018,3,11,10,15,931.5,83.0,0.75,13.35,678.0,845.32,642.05
2018,3,11,10,30,934.0,87.0,0.9,13.9,708.0,848.76,644.44
2018,3,11,10,45,911.0,99.5,1.1,14.45,723.5,837.6,637.68
2018,3,11,11,0,888.0,112.0,1.3,15.0,739.0,822.95,628.46
2018,3,11,11,15,910.0,107.0,1.45,15.35,762.5,822.11,628.44
2018,3,11,11,30,932.0,102.0,1.6,15.7,786.0,817.67,625.76
2018,3,11,11,45,941.5,100.0,1.75,16.0,798.0,803.24,616.29
2018,3,11,12,0,951.0,98.0,1.9,16.3,810.0,785.39,604.46
2018,3,11,12,15,956.0,96.0,1.95,16.45,812.5,761.0,587.49
2018,3,11,12,30,961.0,94.0,2.0,16.6,815.0,733.47,567.3
2018,3,11,12,45,963.5,92.5,2.1,16.75,809.0,701.75,543.59
2018,3,11,13,0,966.0,91.0,2.2,16.9,803.0,667.19,517.22
2018,3,11,13,15,932.0,101.5,2.15,16.95,777.5,620.44,480.38
2018,3,11,13,30,898.0,112.0,2.1,17.0,752.0,573.49,442.86
2018,3,11,13,45,920.5,99.5,2.1,17.0,737.5,533.85,410.43
2018,3,11,14,0,943.0,87.0,2.1,17.0,723.0,490.47,373.91
2018,3,11,14,15,924.0,88.5,2.0,16.95,688.5,439.39,330.41
2018,3,11,14,30,905.0,90.0,1.9,16.9,654.0,388.33,286.06
2018,3,11,14,45,869.5,91.5,1.75,16.9,608.0,327.73,233.99
2018,3,11,15,0,834.0,93.0,1.6,16.9,562.0,274.1,187.34
2018,3,11,15,15,822.5,85.0,1.6,16.9,518.0,219.8,140.28
2018,3,11,15,30,811.0,77.0,1.6,16.9,474.0,166.1,96.08
2018,3,11,15,45,788.5,74.0,1.3,16.6,429.0,116.31,61.2
2018,3,11,16,0,766.0,71.0,1.0,16.3,384.0,68.61,38.97
2018,3,11,16,15,727.0,68.0,0.9,15.85,335.0,48.78,37.74
2018,3,11,16,30,688.0,65.0,0.8,15.4,286.0,48.36,37.55
2018,3,11,16,45,619.5,59.5,0.7,14.95,232.5,41.63,31.64
2018,3,11,17,0,551.0,54.0,0.6,14.5,179.0,39.26,29.49
2018,3,11,17,15,486.0,46.0,0.65,14.15,135.5,34.7,25.17
2018,3,11,17,30,421.0,38.0,0.7,13.8,92.0,29.97,20.43
2018,3,11,17,45,273.5,26.0,0.7,13.45,55.0,21.09,10.11
2018,3,11,18,0,126.0,14.0,0.7,13.1,18.0,13.34,0.0
2018,3,11,18,15,63.0,7.0,0.7,12.85,9.0,0.0,0.0
2018,3,11,18,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,0.6,11.65,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,0.6,11.25,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,0.65,10.8,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,0.75,9.7,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,0.85,8.8,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,0.95,8.15,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,0.85,7.8,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,0.8,7.85,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,0.75,7.9,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,0.65,7.85,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,0.65,7.15,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,3,12,6,15,39.5,5.5,1.05,7.1,6.0,0.0,0.0
2018,3,12,6,30,79.0,11.0,1.1,7.7,12.0,44.93,0.0
2018,3,12,6,45,217.5,24.5,1.2,8.25,45.0,153.6,74.73
2018,3,12,7,0,356.0,38.0,1.3,8.8,78.0,258.34,206.95
2018,3,12,7,15,458.0,46.0,1.35,9.35,125.5,338.61,279.9
2018,3,12,7,30,560.0,54.0,1.4,9.9,173.0,425.05,353.92
2018,3,12,7,45,623.0,59.0,1.5,10.45,224.0,488.83,407.08
2018,3,12,8,0,686.0,64.0,1.6,11.0,275.0,554.89,459.8
2018,3,12,8,15,726.5,67.5,1.75,11.95,325.5,601.99,495.25
2018,3,12,8,30,767.0,71.0,1.9,12.9,376.0,652.73,531.31
2018,3,12,8,45,796.0,73.5,2.05,13.8,424.0,693.1,558.69
2018,3,12,9,0,825.0,76.0,2.2,14.7,472.0,731.95,584.42
2018,3,12,9,15,844.5,78.5,2.35,15.35,516.0,761.58,603.56
2018,3,12,9,30,864.0,81.0,2.5,16.0,560.0,782.95,616.64
2018,3,12,9,45,878.0,82.5,2.6,16.65,597.5,802.06,627.79
2018,3,12,10,0,892.0,84.0,2.7,17.3,635.0,818.27,636.9
2018,3,12,10,15,846.5,106.0,2.8,17.65,650.0,811.76,630.7
2018,3,12,10,30,801.0,128.0,2.9,18.0,665.0,795.38,617.83
2018,3,12,10,45,847.0,115.0,2.95,18.3,701.0,811.63,628.17
2018,3,12,11,0,893.0,102.0,3.0,18.6,737.0,819.9,632.69
2018,3,12,11,15,849.5,123.5,3.05,18.8,738.5,799.76,617.57
2018,3,12,11,30,806.0,145.0,3.1,19.0,740.0,772.41,597.63
2018,3,12,11,45,872.0,118.0,3.1,19.2,768.5,772.94,597.42
2018,3,12,12,0,938.0,91.0,3.1,19.4,797.0,772.5,596.43
2018,3,12,12,15,712.5,164.5,3.15,19.5,701.0,663.64,515.23
2018,3,12,12,30,487.0,238.0,3.2,19.6,605.0,556.53,432.67
2018,3,12,12,45,252.5,223.5,3.2,19.7,413.5,371.76,290.97
2018,3,12,13,0,18.0,209.0,3.2,19.8,222.0,204.48,158.1
2018,3,12,13,15,11.0,172.0,3.15,19.7,180.0,165.62,127.86
2018,3,12,13,30,4.0,135.0,3.1,19.6,138.0,127.47,97.64
2018,3,12,13,45,30.0,212.0,3.1,19.5,232.5,206.82,160.84
2018,3,12,14,0,56.0,289.0,3.1,19.4,327.0,280.13,217.83
2018,3,12,14,15,33.5,245.0,3.1,19.25,267.5,229.66,178.64
2018,3,12,14,30,11.0,201.0,3.1,19.1,208.0,185.81,144.72
2018,3,12,14,45,7.5,166.5,3.1,19.0,171.0,153.68,119.53
2018,3,12,15,0,4.0,132.0,3.1,18.9,134.0,121.98,94.4
2018,3,12,15,15,27.5,141.5,3.1,18.9,155.0,129.99,100.22
2018,3,12,15,30,51.0,151.0,3.1,18.9,176.0,137.52,105.53
2018,3,12,15,45,76.0,150.5,2.95,18.25,184.0,134.02,102.53
2018,3,12,16,0,101.0,150.0,2.8,17.6,192.0,120.51,93.03
2018,3,12,16,15,105.0,125.0,2.55,16.9,163.5,99.01,81.44
2018,3,12,16,30,109.0,100.0,2.3,16.2,135.0,81.3,66.35
2018,3,12,16,45,79.0,89.5,2.05,15.5,112.5,73.14,59.38
2018,3,12,17,0,49.0,79.0,1.8,14.8,90.0,67.56,54.44
2018,3,12,17,15,63.5,63.0,1.85,14.35,73.5,52.25,40.58
2018,3,12,17,30,78.0,47.0,1.9,13.9,57.0,39.45,28.64
2018,3,12,17,45,43.0,29.0,2.0,13.4,34.0,24.85,13.45
2018,3,12,18,0,8.0,11.0,2.1,12.9,11.0,10.48,0.0
2018,3,12,18,15,4.0,5.5,2.2,12.75,5.5,0.0,0.0
2018,3,12,18,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,1.45,11.3,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,2.45,11.55,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,2.7,11.35,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,2.45,11.1,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,2.15,10.7,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,1.85,10.15,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,1.75,9.85,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,2.15,9.95,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,2.45,10.2,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,2.65,10.35,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,2.75,10.4,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,2.75,10.4,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,2.65,10.4,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,3,13,6,15,1.5,1.0,2.55,10.45,1.0,0.0,0.0
2018,3,13,6,30,3.0,2.0,2.5,10.5,2.0,3.23,0.0
2018,3,13,6,45,1.5,4.0,2.5,10.6,4.0,4.47,0.0
2018,3,13,7,0,0.0,6.0,2.5,10.7,6.0,5.55,0.0
2018,3,13,7,15,0.0,7.5,2.6,10.65,7.5,6.94,0.3
2018,3,13,7,30,0.0,9.0,2.7,10.6,9.0,8.33,1.58
2018,3,13,7,45,0.0,13.0,2.8,10.55,13.0,12.04,4.85
2018,3,13,8,0,0.0,17.0,2.9,10.5,17.0,15.76,8.09
2018,3,13,8,15,0.0,18.5,3.0,10.4,18.5,17.15,9.29
2018,3,13,8,30,0.0,20.0,3.1,10.3,20.0,18.55,10.47
2018,3,13,8,45,0.0,22.5,3.25,10.15,22.5,20.88,12.44
2018,3,13,9,0,0.0,25.0,3.4,10.0,25.0,23.21,14.41
2018,3,13,9,15,0.0,34.0,3.5,10.0,34.0,31.6,21.55
2018,3,13,9,30,0.0,43.0,3.6,10.0,43.0,39.99,28.65
2018,3,13,9,45,0.0,57.5,3.7,10.05,57.5,53.52,40.07
2018,3,13,10,0,0.0,72.0,3.8,10.1,72.0,67.07,51.42
2018,3,13,10,15,0.5,99.0,3.95,10.3,99.5,92.84,72.93
2018,3,13,10,30,1.0,126.0,4.1,10.5,127.0,119.06,94.61
2018,3,13,10,45,6.0,159.5,4.25,10.65,164.0,155.17,124.45
2018,3,13,11,0,11.0,193.0,4.4,10.8,201.0,191.11,153.84
2018,3,13,11,15,102.0,268.5,4.45,11.05,344.0,348.87,283.4
2018,3,13,11,30,193.0,344.0,4.5,11.3,487.0,489.11,394.3
2018,3,13,11,45,207.0,339.5,4.55,11.5,494.5,487.32,392.15
2018,3,13,12,0,221.0,335.0,4.6,11.7,502.0,484.45,389.68
2018,3,13,12,15,133.0,301.5,4.65,11.85,402.0,381.66,307.21
2018,3,13,12,30,45.0,268.0,4.7,12.0,302.0,281.46,225.76
2018,3,13,12,45,33.5,253.0,4.7,12.1,278.0,256.95,205.97
2018,3,13,13,0,22.0,238.0,4.7,12.2,254.0,233.45,186.83
2018,3,13,13,15,44.5,264.0,4.7,12.25,296.0,266.92,214.07
2018,3,13,13,30,67.0,290.0,4.7,12.3,338.0,297.53,238.57
2018,3,13,13,45,102.5,298.0,4.65,12.3,369.0,316.01,253.2
2018,3,13,14,0,138.0,306.0,4.6,12.3,400.0,327.43,261.78
2018,3,13,14,15,90.0,255.0,4.55,12.3,315.5,260.4,208.11
2018,3,13,14,30,42.0,204.0,4.5,12.3,231.0,195.23,155.93
2018,3,13,14,45,71.0,194.5,4.45,12.25,236.5,192.09,152.72
2018,3,13,15,0,100.0,185.0,4.4,12.2,242.0,181.14,142.53
2018,3,13,15,15,153.5,195.0,4.4,12.2,275.0,190.79,148.0
2018,3,13,15,30,207.0,205.0,4.4,12.2,308.0,193.27,147.6
2018,3,13,15,45,240.0,185.5,4.1,11.85,294.0,160.17,120.3
2018,3,13,16,0,273.0,166.0,3.8,11.5,280.0,130.14,99.61
2018,3,13,16,15,246.5,147.0,3.35,10.95,240.0,107.4,90.8
2018,3,13,16,30,220.0,128.0,2.9,10.4,200.0,95.24,80.35
2018,3,13,16,45,195.0,108.0,2.45,9.8,164.0,81.91,68.61
2018,3,13,17,0,170.0,88.0,2.0,9.2,128.0,68.03,56.1
2018,3,13,17,15,138.0,68.5,1.85,8.6,95.5,53.96,43.12
2018,3,13,17,30,106.0,49.0,1.7,8.0,63.0,39.38,29.39
2018,3,13,17,45,71.0,32.0,1.5,7.35,39.5,26.17,15.43
2018,3,13,18,0,36.0,15.0,1.3,6.7,16.0,14.3,0.0
2018,3,13,18,15,18.0,7.5,1.2,6.65,8.0,0.0,0.0
2018,3,13,18,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,0.95,6.4,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,0.85,6.35,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,0.8,6.25,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,0.8,6.15,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,0.8,6.05,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,0.8,5.95,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,0.85,5.95,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.0,6.05,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.1,5.95,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.15,5.7,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.15,4.7,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.1,3.25,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.1,3.15,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.1,3.25,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,3,14,6,15,0.0,1.0,1.25,4.05,1.0,0.0,0.0
2018,3,14,6,30,0.0,2.0,1.4,4.8,2.0,1.91,0.0
2018,3,14,6,45,0.0,4.0,1.6,5.5,4.0,3.7,0.0
2018,3,14,7,0,0.0,6.0,1.8,6.2,6.0,5.55,0.0
2018,3,14,7,15,0.0,7.5,1.95,6.55,7.5,6.94,0.4
2018,3,14,7,30,0.0,9.0,2.1,6.9,9.0,8.33,1.68
2018,3,14,7,45,0.0,14.0,2.2,7.2,14.0,12.97,5.8
2018,3,14,8,0,0.0,19.0,2.3,7.5,19.0,17.61,9.88
2018,3,14,8,15,1.5,46.0,2.45,7.6,46.5,43.78,32.82
2018,3,14,8,30,3.0,73.0,2.6,7.7,74.0,70.11,55.58
2018,3,14,8,45,12.5,119.0,2.7,7.8,125.0,123.42,101.36
2018,3,14,9,0,22.0,165.0,2.8,7.9,176.0,178.18,147.43
2018,3,14,9,15,17.0,171.0,2.9,7.9,180.0,179.27,147.63
2018,3,14,9,30,12.0,177.0,3.0,7.9,184.0,180.38,147.97
2018,3,14,9,45,6.0,140.5,3.1,7.9,144.0,137.95,111.99
2018,3,14,10,0,0.0,104.0,3.2,7.9,104.0,97.26,77.35
2018,3,14,10,15,0.0,84.5,3.3,7.9,84.5,78.77,61.62
2018,3,14,10,30,0.0,65.0,3.4,7.9,65.0,60.57,46.1
2018,3,14,10,45,0.0,64.0,3.45,7.95,64.0,59.65,45.25
2018,3,14,11,0,0.0,63.0,3.5,8.0,63.0,58.73,44.39
2018,3,14,11,15,89.0,185.0,3.5,8.0,251.5,254.93,210.33
2018,3,14,11,30,178.0,307.0,3.5,8.0,440.0,441.44,360.31
2018,3,14,11,45,394.5,270.0,3.5,8.05,569.5,572.6,466.17
2018,3,14,12,0,611.0,233.0,3.5,8.1,699.0,682.94,552.78
2018,3,14,12,15,419.5,266.5,3.45,8.15,586.5,557.92,452.37
2018,3,14,12,30,228.0,300.0,3.4,8.2,474.0,439.81,356.75
2018,3,14,12,45,123.5,272.0,3.35,8.3,366.0,334.12,271.4
2018,3,14,13,0,19.0,244.0,3.3,8.4,258.0,237.18,191.6
2018,3,14,13,15,133.5,261.0,3.25,8.45,358.0,315.12,256.28
2018,3,14,13,30,248.0,278.0,3.2,8.5,458.0,380.54,308.4
2018,3,14,13,45,296.0,277.0,3.15,8.6,485.0,388.46,313.34
2018,3,14,14,0,344.0,276.0,3.1,8.7,512.0,391.53,313.98
2018,3,14,14,15,297.0,277.0,3.1,8.75,474.5,353.26,282.2
2018,3,14,14,30,250.0,278.0,3.1,8.8,437.0,318.67,253.71
2018,3,14,14,45,297.5,252.0,3.05,8.85,430.5,295.63,232.5
2018,3,14,15,0,345.0,226.0,3.0,8.9,424.0,268.04,206.67
2018,3,14,15,15,558.5,161.0,3.0,8.9,453.5,232.68,167.26
2018,3,14,15,30,772.0,96.0,3.0,8.9,483.0,183.31,115.42
2018,3,14,15,45,641.5,110.5,2.85,8.75,411.5,133.86,82.72
2018,3,14,16,0,511.0,125.0,2.7,8.6,340.0,103.75,72.33
2018,3,14,16,15,604.5,96.0,2.45,8.2,319.0,64.69,53.29
2018,3,14,16,30,698.0,67.0,2.2,7.8,298.0,49.58,39.79
2018,3,14,16,45,682.5,58.0,1.9,7.35,252.5,44.03,34.84
2018,3,14,17,0,667.0,49.0,1.6,6.9,207.0,38.19,29.47
2018,3,14,17,15,585.0,43.5,1.6,6.3,157.0,35.22,26.56
2018,3,14,17,30,503.0,38.0,1.6,5.7,107.0,29.53,20.94
2018,3,14,17,45,350.0,28.0,1.55,5.1,66.5,22.56,13.02
2018,3,14,18,0,197.0,18.0,1.5,4.5,26.0,17.16,0.0
2018,3,14,18,15,98.5,9.0,1.6,4.35,13.0,0.0,0.0
2018,3,14,18,30,0.0,0.0,1.7,4.2,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,1.8,3.65,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,1.8,3.35,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,1.8,3.2,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,1.8,2.8,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,1.75,2.6,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,1.7,2.4,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,1.7,2.2,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,1.7,1.75,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,1.65,1.3,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,1.6,1.1,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,1.55,0.9,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,1.5,0.7,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.45,0.55,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,1.4,0.4,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.4,0.25,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,1.4,0.1,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.35,0.05,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
