Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,25,7,15,525.0,61.5,1.65,5.0,188.5,425.62,363.04
2018,3,25,7,30,642.0,66.0,1.8,5.4,246.0,525.98,446.92
2018,3,25,7,45,690.5,71.0,1.9,5.8,299.5,585.95,495.01
2018,3,25,8,0,739.0,76.0,2.0,6.2,353.0,643.04,538.36
2018,3,25,8,15,772.0,80.0,2.0,6.5,405.0,692.27,573.61
2018,3,25,8,30,805.0,84.0,2.0,6.8,457.0,740.62,607.3
2018,3,25,8,45,724.0,111.5,2.05,7.1,473.5,728.51,595.55
2018,3,25,9,0,643.0,139.0,2.1,7.4,490.0,705.6,576.38
2018,3,25,9,15,431.0,208.5,2.1,7.65,451.5,609.2,497.06
2018,3,25,9,30,219.0,278.0,2.1,7.9,413.0,485.58,395.43
2018,3,25,9,45,339.0,263.0,2.15,8.1,486.5,580.8,471.63
2018,3,25,10,0,459.0,248.0,2.2,8.3,560.0,676.67,544.64
2018,3,25,10,15,579.5,212.5,2.3,8.45,624.5,742.93,595.18
2018,3,25,10,30,700.0,177.0,2.4,8.6,689.0,804.11,640.7
2018,3,25,10,45,823.5,138.5,2.45,8.75,759.5,857.38,677.71
2018,3,25,11,0,947.0,100.0,2.5,8.9,830.0,904.96,710.33
2018,3,25,11,15,963.0,96.0,2.6,9.0,851.0,899.89,706.25
2018,3,25,11,30,979.0,92.0,2.7,9.1,872.0,891.16,700.21
2018,3,25,11,45,940.5,108.5,2.75,9.2,863.5,856.18,675.13
2018,3,25,12,0,902.0,125.0,2.8,9.3,855.0,818.97,648.57
2018,3,25,12,15,748.0,189.0,2.85,9.4,794.0,743.78,592.18
2018,3,25,12,30,594.0,253.0,2.9,9.5,733.0,667.48,532.18
2018,3,25,12,45,790.0,170.0,2.95,9.55,802.0,700.17,559.92
2018,3,25,13,0,986.0,87.0,3.0,9.6,871.0,719.01,575.38
2018,3,25,13,15,932.0,106.5,2.95,9.6,835.5,665.42,532.14
2018,3,25,13,30,878.0,126.0,2.9,9.6,800.0,611.32,488.47
2018,3,25,13,45,573.5,226.5,2.9,9.6,661.5,497.76,397.43
2018,3,25,14,0,269.0,327.0,2.9,9.6,523.0,409.09,326.24
2018,3,25,14,15,303.0,308.5,2.85,9.55,520.5,391.17,311.28
2018,3,25,14,30,337.0,290.0,2.8,9.5,518.0,369.96,292.64
2018,3,25,14,45,198.0,240.0,2.8,9.45,372.0,269.3,213.42
2018,3,25,15,0,59.0,190.0,2.8,9.4,226.0,182.96,146.26
2018,3,25,15,15,30.0,151.5,2.8,9.4,170.0,140.52,112.25
2018,3,25,15,30,1.0,113.0,2.8,9.4,114.0,104.17,83.22
2018,3,25,15,45,48.0,120.5,2.6,9.2,142.5,111.92,88.04
2018,3,25,16,0,95.0,128.0,2.4,9.0,171.0,110.7,86.12
2018,3,25,16,15,295.0,117.0,2.15,8.6,229.5,81.17,67.87
2018,3,25,16,30,495.0,106.0,1.9,8.2,288.0,73.29,61.11
2018,3,25,16,45,409.0,99.0,1.6,7.85,234.0,70.05,58.39
2018,3,25,17,0,323.0,92.0,1.3,7.5,180.0,66.71,55.45
2018,3,25,17,15,307.0,73.5,1.3,6.75,142.5,54.47,44.27
2018,3,25,17,30,291.0,55.0,1.3,6.0,105.0,41.61,32.27
2018,3,25,17,45,306.5,41.0,1.25,5.25,77.5,31.78,22.7
2018,3,25,18,0,322.0,27.0,1.2,4.5,50.0,22.46,10.37
2018,3,25,18,15,171.5,15.0,1.25,4.25,26.0,14.3,0.0
2018,3,25,18,30,21.0,3.0,1.3,4.0,2.0,0.0,0.0
2018,3,25,18,45,10.5,1.5,1.3,3.8,1.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,1.3,2.65,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,1.35,2.35,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,1.4,2.05,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,1.4,1.75,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,1.4,1.45,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,1.4,1.3,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,1.4,1.2,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,1.45,0.75,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,1.5,0.6,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,1.5,0.4,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,1.55,0.3,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,1.6,0.2,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,1.6,0.1,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,1.65,-0.1,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,1.7,-0.2,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,1.7,-0.3,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,1.7,-0.4,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,1.75,-0.5,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,1.8,-0.6,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,1.8,-0.7,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,1.8,-0.8,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,1.8,-0.9,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,1.85,-1.15,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,1.9,-1.3,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,1.9,-1.4,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,1.9,-1.5,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,2.0,-1.2,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,2.1,-0.9,0.0,0.0,0.0
2018,3,26,5,45,30.5,3.5,2.2,-0.65,3.0,0.0,0.0
2018,3,26,6,0,61.0,7.0,2.3,-0.4,6.0,0.0,0.0
2018,3,26,6,15,236.5,17.5,2.5,0.4,34.5,124.2,0.0
2018,3,26,6,30,412.0,28.0,2.7,1.2,63.0,268.65,203.27
2018,3,26,6,45,523.0,34.5,2.95,2.0,111.0,347.86,293.43
2018,3,26,7,0,634.0,41.0,3.2,2.8,159.0,442.02,379.52
2018,3,26,7,15,695.0,46.0,3.4,3.55,212.5,510.23,440.37
2018,3,26,7,30,756.0,51.0,3.6,4.3,266.0,581.06,500.45
2018,3,26,7,45,795.0,55.0,3.85,5.1,321.0,637.52,544.98
2018,3,26,8,0,834.0,59.0,4.1,5.9,376.0,688.12,583.25
2018,3,26,8,15,860.0,62.0,4.2,6.5,428.0,733.27,615.99
2018,3,26,8,30,886.0,65.0,4.3,7.1,480.0,777.19,647.04
2018,3,26,8,45,903.5,67.5,4.4,7.75,528.5,812.08,670.5
2018,3,26,9,0,921.0,70.0,4.5,8.4,577.0,844.68,691.99
2018,3,26,9,15,935.5,71.5,4.5,8.95,621.0,871.02,708.15
2018,3,26,9,30,950.0,73.0,4.5,9.5,665.0,894.51,722.13
2018,3,26,9,45,960.5,74.5,4.55,10.0,703.0,911.53,731.86
2018,3,26,10,0,971.0,76.0,4.6,10.5,741.0,925.25,739.29
2018,3,26,10,15,978.0,77.0,4.6,10.85,772.0,931.96,741.78
2018,3,26,10,30,985.0,78.0,4.6,11.2,803.0,935.14,741.92
2018,3,26,10,45,989.0,79.5,4.6,11.55,826.5,932.73,738.21
2018,3,26,11,0,993.0,81.0,4.6,11.9,850.0,926.72,732.11
2018,3,26,11,15,997.0,80.0,4.55,12.15,865.5,914.48,721.61
2018,3,26,11,30,1001.0,79.0,4.5,12.4,881.0,898.75,708.8
2018,3,26,11,45,1004.0,78.5,4.5,12.65,889.0,879.27,693.84
2018,3,26,12,0,1007.0,78.0,4.5,12.9,897.0,856.42,676.55
2018,3,26,12,15,1003.0,80.0,4.45,13.05,895.5,827.52,654.88
2018,3,26,12,30,999.0,82.0,4.4,13.2,894.0,795.72,631.17
2018,3,26,12,45,992.0,84.0,4.35,13.35,883.5,759.16,603.96
2018,3,26,13,0,985.0,86.0,4.3,13.5,873.0,720.26,573.15
2018,3,26,13,15,979.5,86.5,4.25,13.5,855.5,678.75,539.9
2018,3,26,13,30,974.0,87.0,4.2,13.5,838.0,635.25,504.45
2018,3,26,13,45,965.0,87.5,4.15,13.55,812.5,588.1,465.34
2018,3,26,14,0,956.0,88.0,4.1,13.6,787.0,539.66,424.31
2018,3,26,14,15,946.0,86.5,4.05,13.55,754.0,488.01,379.99
2018,3,26,14,30,936.0,85.0,4.0,13.5,721.0,435.68,333.98
2018,3,26,14,45,922.5,84.0,4.0,13.45,682.0,382.13,286.06
2018,3,26,15,0,909.0,83.0,4.0,13.4,643.0,328.69,237.46
2018,3,26,15,15,893.0,80.5,4.0,13.4,598.5,273.81,187.68
2018,3,26,15,30,877.0,78.0,4.0,13.4,554.0,219.78,139.83
2018,3,26,15,45,854.0,75.5,3.65,13.05,505.0,159.27,90.55
2018,3,26,16,0,831.0,73.0,3.3,12.7,456.0,107.4,55.74
2018,3,26,16,15,799.0,70.5,2.95,12.1,404.0,57.78,36.93
2018,3,26,16,30,767.0,68.0,2.6,11.5,352.0,48.68,38.31
2018,3,26,16,45,722.0,63.5,2.25,10.9,298.5,47.02,37.01
2018,3,26,17,0,677.0,59.0,1.9,10.3,245.0,45.36,35.61
2018,3,26,17,15,605.5,52.5,1.9,9.45,192.5,38.12,29.04
2018,3,26,17,30,534.0,46.0,1.9,8.6,140.0,34.84,25.86
2018,3,26,17,45,388.5,37.5,1.95,7.8,93.5,29.58,20.56
2018,3,26,18,0,243.0,29.0,2.0,7.0,47.0,24.26,12.29
2018,3,26,18,15,131.5,16.0,2.0,6.8,24.5,15.25,0.0
2018,3,26,18,30,20.0,3.0,2.0,6.6,2.0,0.0,0.0
2018,3,26,18,45,10.0,1.5,2.05,6.35,1.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,2.1,5.95,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,2.05,5.65,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,2.0,5.35,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,1.95,5.05,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,1.9,4.75,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,1.9,4.45,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,1.9,4.3,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,1.9,4.15,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,1.9,3.8,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,1.9,3.6,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,1.9,3.45,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,1.9,3.3,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,1.95,3.15,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,2.0,2.85,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,2.0,2.7,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,2.0,2.55,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,2.0,2.4,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,2.05,2.35,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,2.1,2.3,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,2.15,2.2,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,2.2,2.1,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,2.25,2.1,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,2.3,2.1,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,2.3,2.1,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,2.3,2.1,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,2.3,2.1,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,2.3,2.1,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,2.3,2.1,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,2.3,2.1,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,2.25,2.05,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,2.15,1.95,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,2.1,1.9,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,2.05,2.2,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,2.0,2.5,0.0,0.0,0.0
2018,3,27,5,45,27.0,3.5,2.0,2.85,3.0,0.0,0.0
2018,3,27,6,0,54.0,7.0,2.0,3.2,6.0,0.0,0.0
2018,3,27,6,15,215.0,18.5,2.15,4.15,35.0,116.28,0.0
2018,3,27,6,30,376.0,30.0,2.3,5.1,64.0,255.26,195.84
2018,3,27,6,45,484.0,37.5,2.5,6.05,111.0,338.45,281.88
2018,3,27,7,0,592.0,45.0,2.7,7.0,158.0,424.56,359.24
2018,3,27,7,15,654.0,50.0,2.8,7.65,210.5,492.35,418.28
2018,3,27,7,30,716.0,55.0,2.9,8.3,263.0,562.7,476.58
2018,3,27,7,45,755.0,59.5,3.0,9.0,316.5,618.62,519.69
2018,3,27,8,0,794.0,64.0,3.1,9.7,370.0,674.78,561.0
2018,3,27,8,15,822.0,67.0,3.25,10.3,421.5,720.56,593.51
2018,3,27,8,30,850.0,70.0,3.4,10.9,473.0,758.78,619.63
2018,3,27,8,45,836.0,82.5,3.5,11.5,512.0,786.16,637.02
2018,3,27,9,0,822.0,95.0,3.6,12.1,551.0,803.21,646.65
2018,3,27,9,15,869.0,88.0,3.6,12.5,603.5,838.33,669.59
2018,3,27,9,30,916.0,81.0,3.6,12.9,656.0,878.5,695.78
2018,3,27,9,45,924.5,83.5,3.6,13.35,692.5,894.49,704.21
2018,3,27,10,0,933.0,86.0,3.6,13.8,729.0,907.25,710.58
2018,3,27,10,15,937.5,89.0,3.6,14.2,759.0,913.76,712.78
2018,3,27,10,30,942.0,92.0,3.6,14.6,789.0,916.82,712.74
2018,3,27,10,45,947.5,92.5,3.55,14.95,812.0,914.57,708.96
2018,3,27,11,0,953.0,93.0,3.5,15.3,835.0,908.87,702.99
2018,3,27,11,15,865.0,139.5,3.5,15.6,823.0,873.85,676.99
2018,3,27,11,30,777.0,186.0,3.5,15.9,811.0,833.68,647.59
2018,3,27,11,45,679.0,237.5,3.5,16.15,787.5,786.12,610.57
2018,3,27,12,0,581.0,289.0,3.5,16.4,764.0,737.34,572.03
2018,3,27,12,15,600.5,280.5,3.45,16.6,771.0,723.22,561.28
2018,3,27,12,30,620.0,272.0,3.4,16.8,778.0,706.76,548.46
2018,3,27,12,45,642.0,257.0,3.4,16.95,776.5,682.93,530.59
2018,3,27,13,0,664.0,242.0,3.4,17.1,775.0,656.13,510.25
2018,3,27,13,15,719.0,208.5,3.3,17.25,775.0,630.02,490.2
2018,3,27,13,30,774.0,175.0,3.2,17.4,775.0,598.52,465.44
2018,3,27,13,45,845.0,136.0,3.1,17.5,772.5,567.58,440.26
2018,3,27,14,0,916.0,97.0,3.0,17.6,770.0,530.76,409.34
2018,3,27,14,15,919.0,90.5,2.9,17.7,741.5,482.23,368.18
2018,3,27,14,30,922.0,84.0,2.8,17.8,713.0,431.93,324.58
2018,3,27,14,45,922.0,78.0,2.7,17.85,678.0,379.44,278.25
2018,3,27,15,0,922.0,72.0,2.6,17.9,643.0,325.82,230.15
2018,3,27,15,15,907.0,70.0,2.6,17.9,599.0,271.02,181.42
2018,3,27,15,30,892.0,68.0,2.6,17.9,555.0,216.97,134.34
2018,3,27,15,45,871.5,66.0,2.2,17.7,506.5,163.19,91.03
2018,3,27,16,0,851.0,64.0,1.8,17.5,458.0,111.15,56.34
2018,3,27,16,15,820.0,62.0,1.65,16.85,406.5,60.85,36.95
2018,3,27,16,30,789.0,60.0,1.5,16.2,355.0,42.24,31.89
2018,3,27,16,45,743.5,57.0,1.3,15.6,301.5,41.5,31.41
2018,3,27,17,0,698.0,54.0,1.1,15.0,248.0,40.84,30.92
2018,3,27,17,15,513.0,55.5,1.15,14.1,182.0,40.3,30.45
2018,3,27,17,30,328.0,57.0,1.2,13.2,116.0,43.07,32.68
2018,3,27,17,45,266.5,42.0,1.25,12.3,79.5,32.39,22.66
2018,3,27,18,0,205.0,27.0,1.3,11.4,43.0,21.22,10.37
2018,3,27,18,15,115.0,15.5,1.3,11.05,23.0,14.77,0.0
2018,3,27,18,30,25.0,4.0,1.3,10.7,3.0,0.0,0.0
2018,3,27,18,45,12.5,2.0,1.35,10.4,1.5,0.0,0.0
2018,3,27,19,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,1.35,7.9,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,1.5,4.85,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,1.55,4.9,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,3,28,5,45,28.5,3.0,1.65,5.35,3.0,0.0,0.0
2018,3,28,6,0,57.0,6.0,1.7,5.6,6.0,5.72,0.0
2018,3,28,6,15,216.0,18.0,1.95,6.3,36.0,137.12,0.0
2018,3,28,6,30,375.0,30.0,2.2,7.0,66.0,256.53,199.5
2018,3,28,6,45,478.0,38.0,2.45,7.7,113.0,337.77,280.54
2018,3,28,7,0,581.0,46.0,2.7,8.4,160.0,427.0,359.84
2018,3,28,7,15,643.5,51.5,2.75,9.0,212.5,490.31,414.75
2018,3,28,7,30,706.0,57.0,2.8,9.6,265.0,561.48,473.14
2018,3,28,7,45,746.5,60.5,2.8,10.2,318.0,617.01,515.32
2018,3,28,8,0,787.0,64.0,2.8,10.8,371.0,672.86,555.81
2018,3,28,8,15,815.5,67.0,2.75,11.4,422.5,718.87,587.22
2018,3,28,8,30,844.0,70.0,2.7,12.0,474.0,757.35,612.16
2018,3,28,8,45,864.0,73.0,2.7,12.55,522.5,793.88,635.56
2018,3,28,9,0,884.0,76.0,2.7,13.1,571.0,828.32,657.07
2018,3,28,9,15,902.0,76.5,2.65,13.55,614.5,855.74,673.14
2018,3,28,9,30,920.0,77.0,2.6,14.0,658.0,880.55,687.25
2018,3,28,9,45,934.5,76.5,2.55,14.5,696.5,898.32,696.23
2018,3,28,10,0,949.0,76.0,2.5,15.0,735.0,913.01,703.14
2018,3,28,10,15,957.5,77.5,2.5,15.4,766.5,921.47,706.55
2018,3,28,10,30,966.0,79.0,2.5,15.8,798.0,926.47,707.76
2018,3,28,10,45,972.0,80.0,2.5,16.25,822.5,925.22,704.76
2018,3,28,11,0,978.0,81.0,2.5,16.7,847.0,920.42,699.56
2018,3,28,11,15,981.5,81.5,2.55,17.0,863.0,909.44,691.15
2018,3,28,11,30,985.0,82.0,2.6,17.3,879.0,894.98,680.55
2018,3,28,11,45,987.0,82.0,2.7,17.65,886.5,875.38,666.78
2018,3,28,12,0,989.0,82.0,2.8,18.0,894.0,852.49,650.8
2018,3,28,12,15,989.0,81.5,2.8,18.2,893.5,824.41,630.9
2018,3,28,12,30,989.0,81.0,2.8,18.4,893.0,793.34,608.96
2018,3,28,12,45,986.5,81.5,2.85,18.65,884.0,758.66,584.61
2018,3,28,13,0,984.0,82.0,2.9,18.9,875.0,721.4,556.99
2018,3,28,13,15,979.5,81.5,2.9,19.05,857.5,679.59,524.81
2018,3,28,13,30,975.0,81.0,2.9,19.2,840.0,635.73,490.44
2018,3,28,13,45,969.0,80.0,2.85,19.35,815.0,588.78,452.8
2018,3,28,14,0,963.0,79.0,2.8,19.5,790.0,540.33,413.11
2018,3,28,14,15,955.0,78.0,2.75,19.55,758.0,489.71,370.9
2018,3,28,14,30,947.0,77.0,2.7,19.6,726.0,438.19,326.87
2018,3,28,14,45,936.0,75.0,2.6,19.65,687.5,384.14,279.82
2018,3,28,15,0,925.0,73.0,2.5,19.7,649.0,329.98,231.89
2018,3,28,15,15,910.5,71.0,2.5,19.7,605.0,275.1,183.43
2018,3,28,15,30,896.0,69.0,2.5,19.7,561.0,220.91,136.48
2018,3,28,15,45,876.0,67.0,2.2,19.5,512.5,166.92,93.09
2018,3,28,16,0,856.0,65.0,1.9,19.3,464.0,114.63,57.98
2018,3,28,16,15,829.0,62.0,1.75,18.65,412.5,63.33,36.97
2018,3,28,16,30,802.0,59.0,1.6,18.0,361.0,41.39,30.88
2018,3,28,16,45,762.5,54.5,1.4,17.4,307.5,39.41,29.32
2018,3,28,17,0,723.0,50.0,1.2,16.8,254.0,37.36,27.6
2018,3,28,17,15,636.0,47.5,1.25,15.85,199.5,36.95,27.26
2018,3,28,17,30,549.0,45.0,1.3,14.9,145.0,33.68,24.19
2018,3,28,17,45,407.5,36.5,1.4,13.95,97.5,28.34,19.04
2018,3,28,18,0,266.0,28.0,1.5,13.0,50.0,22.86,11.99
2018,3,28,18,15,142.0,15.0,1.5,12.6,26.0,14.3,0.0
2018,3,28,18,30,18.0,2.0,1.5,12.2,2.0,0.0,0.0
2018,3,28,18,45,9.0,1.0,1.55,11.85,1.0,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.55,9.8,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.45,9.2,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,1.45,7.15,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,1.5,6.85,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,1.55,6.55,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,3,29,5,45,27.0,4.0,1.6,7.25,4.0,0.0,0.0
2018,3,29,6,0,54.0,8.0,1.6,7.5,8.0,30.56,0.0
2018,3,29,6,15,145.5,21.0,1.9,8.25,33.0,110.52,0.0
2018,3,29,6,30,237.0,34.0,2.2,9.0,58.0,191.41,149.57
2018,3,29,6,45,314.5,46.5,2.45,9.8,98.0,256.75,212.53
2018,3,29,7,0,392.0,59.0,2.7,10.6,138.0,332.19,279.2
2018,3,29,7,15,487.5,66.0,2.75,11.2,193.0,416.18,350.84
2018,3,29,7,30,583.0,73.0,2.8,11.8,248.0,505.67,424.12
2018,3,29,7,45,656.5,74.5,2.85,12.4,306.0,577.65,480.86
2018,3,29,8,0,730.0,76.0,2.9,13.0,364.0,648.65,533.35
2018,3,29,8,15,737.5,86.0,2.85,13.55,410.0,685.41,557.87
2018,3,29,8,30,745.0,96.0,2.8,14.1,456.0,723.89,583.23
2018,3,29,8,45,715.0,116.5,2.7,14.65,490.0,738.33,590.03
2018,3,29,9,0,685.0,137.0,2.6,15.2,524.0,748.14,593.54
2018,3,29,9,15,807.0,108.0,2.55,15.75,597.0,822.16,643.57
2018,3,29,9,30,929.0,79.0,2.5,16.3,670.0,893.89,689.97
2018,3,29,9,45,942.5,78.5,2.4,16.85,708.0,910.83,697.11
2018,3,29,10,0,956.0,78.0,2.3,17.4,746.0,924.64,702.61
2018,3,29,10,15,963.0,80.0,2.3,17.8,777.0,932.28,705.37
2018,3,29,10,30,970.0,82.0,2.3,18.2,808.0,936.42,705.96
2018,3,29,10,45,965.5,87.5,2.3,18.6,829.0,930.86,700.2
2018,3,29,11,0,961.0,93.0,2.3,19.0,850.0,921.74,692.33
2018,3,29,11,15,942.0,105.5,2.35,19.35,859.0,904.2,679.56
2018,3,29,11,30,923.0,118.0,2.4,19.7,868.0,883.44,664.78
2018,3,29,11,45,956.5,102.0,2.45,20.0,885.5,873.95,657.89
2018,3,29,12,0,990.0,86.0,2.5,20.3,903.0,860.15,648.06
2018,3,29,12,15,991.0,85.5,2.45,20.5,903.0,832.68,628.48
2018,3,29,12,30,992.0,85.0,2.4,20.7,903.0,802.17,606.97
2018,3,29,12,45,963.5,98.5,2.4,20.95,886.0,761.57,578.69
2018,3,29,13,0,935.0,112.0,2.4,21.2,869.0,719.68,547.29
2018,3,29,13,15,944.5,104.5,2.4,21.3,856.0,681.62,518.82
2018,3,29,13,30,954.0,97.0,2.4,21.4,843.0,640.66,487.5
2018,3,29,13,45,844.0,138.5,2.4,21.5,783.5,573.74,435.8
2018,3,29,14,0,734.0,180.0,2.4,21.6,724.0,512.23,387.76
2018,3,29,14,15,750.0,164.0,2.35,21.55,700.0,467.81,351.94
2018,3,29,14,30,766.0,148.0,2.3,21.5,676.0,421.04,313.08
2018,3,29,14,45,741.5,145.0,2.3,21.5,633.5,368.79,269.55
2018,3,29,15,0,717.0,142.0,2.3,21.5,591.0,318.2,226.72
2018,3,29,15,15,748.5,120.5,2.3,21.5,560.5,268.09,182.31
2018,3,29,15,30,780.0,99.0,2.3,21.5,530.0,219.38,139.05
2018,3,29,15,45,814.5,83.5,2.1,21.1,498.5,167.36,95.35
2018,3,29,16,0,849.0,68.0,1.9,20.7,467.0,118.7,60.63
2018,3,29,16,15,831.0,64.5,1.75,19.95,418.5,60.52,32.81
2018,3,29,16,30,813.0,61.0,1.6,19.2,370.0,42.87,32.01
2018,3,29,16,45,762.5,58.0,1.45,18.5,314.0,42.14,31.56
2018,3,29,17,0,712.0,55.0,1.3,17.8,258.0,41.48,31.11
2018,3,29,17,15,655.5,49.5,1.35,16.8,206.5,38.66,28.66
2018,3,29,17,30,599.0,44.0,1.4,15.8,155.0,35.83,26.01
2018,3,29,17,45,484.0,36.5,1.45,14.8,107.5,28.28,18.96
2018,3,29,18,0,369.0,29.0,1.5,13.8,60.0,23.76,13.03
2018,3,29,18,15,209.0,17.5,1.5,13.4,32.5,16.68,0.0
2018,3,29,18,30,49.0,6.0,1.5,13.0,5.0,0.0,0.0
2018,3,29,18,45,24.5,3.0,1.55,12.6,2.5,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,1.35,7.6,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,1.25,7.6,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,3,30,5,45,11.5,3.5,1.05,8.2,3.5,0.0,0.0
2018,3,30,6,0,23.0,7.0,1.0,8.4,7.0,16.53,0.0
2018,3,30,6,15,107.5,22.5,1.05,9.15,32.5,96.62,17.47
2018,3,30,6,30,192.0,38.0,1.1,9.9,58.0,174.69,136.89
2018,3,30,6,45,281.5,50.0,1.1,10.7,98.5,244.24,200.76
2018,3,30,7,0,371.0,62.0,1.1,11.5,139.0,321.88,267.65
2018,3,30,7,15,406.0,76.0,1.1,11.95,182.0,373.99,311.36
2018,3,30,7,30,441.0,90.0,1.1,12.4,225.0,427.64,354.41
2018,3,30,7,45,411.5,115.0,1.1,12.85,259.0,450.24,370.34
2018,3,30,8,0,382.0,140.0,1.1,13.3,293.0,468.76,382.46
2018,3,30,8,15,437.5,148.0,1.05,13.95,345.0,529.17,427.06
2018,3,30,8,30,493.0,156.0,1.0,14.6,397.0,591.02,470.77
2018,3,30,8,45,487.5,175.5,1.0,15.25,433.0,617.19,486.35
2018,3,30,9,0,482.0,195.0,1.0,15.9,469.0,640.96,500.23
2018,3,30,9,15,357.0,243.0,1.0,16.45,454.5,579.94,450.77
2018,3,30,9,30,232.0,291.0,1.0,17.0,440.0,514.19,398.23
2018,3,30,9,45,240.5,309.0,1.0,17.55,471.0,539.31,415.29
2018,3,30,10,0,249.0,327.0,1.0,18.1,502.0,575.07,438.67
2018,3,30,10,15,318.0,325.0,1.0,18.5,558.0,628.7,476.39
2018,3,30,10,30,387.0,323.0,1.0,18.9,614.0,681.19,512.28
2018,3,30,10,45,368.0,340.0,1.05,19.3,623.5,675.37,505.99
2018,3,30,11,0,349.0,357.0,1.1,19.7,633.0,667.96,499.33
2018,3,30,11,15,323.5,373.0,1.15,20.05,632.5,652.69,487.3
2018,3,30,11,30,298.0,389.0,1.2,20.4,632.0,636.47,474.74
2018,3,30,11,45,286.5,395.5,1.2,20.7,631.0,621.65,463.34
2018,3,30,12,0,275.0,402.0,1.2,21.0,630.0,606.14,451.47
2018,3,30,12,15,301.5,394.5,1.25,21.2,644.5,605.7,451.6
2018,3,30,12,30,328.0,387.0,1.3,21.4,659.0,603.09,449.96
2018,3,30,12,45,400.0,355.5,1.3,21.55,683.5,608.0,454.21
2018,3,30,13,0,472.0,324.0,1.3,21.7,708.0,608.0,454.56
2018,3,30,13,15,476.5,314.5,1.35,21.75,695.5,578.82,433.63
2018,3,30,13,30,481.0,305.0,1.4,21.8,683.0,548.44,411.63
2018,3,30,13,45,436.5,310.5,1.4,21.8,645.5,503.27,378.01
2018,3,30,14,0,392.0,316.0,1.4,21.8,608.0,464.15,348.5
2018,3,30,14,15,448.0,282.0,1.4,21.75,602.5,434.5,325.59
2018,3,30,14,30,504.0,248.0,1.4,21.7,597.0,402.65,299.7
2018,3,30,14,45,425.5,257.0,1.4,21.65,540.5,353.13,261.48
2018,3,30,15,0,347.0,266.0,1.4,21.6,484.0,315.78,232.94
2018,3,30,15,15,296.5,253.5,1.4,21.6,431.0,271.42,199.02
2018,3,30,15,30,246.0,241.0,1.4,21.6,378.0,232.26,169.76
2018,3,30,15,45,310.0,208.5,1.3,21.3,365.5,199.82,141.95
2018,3,30,16,0,374.0,176.0,1.2,21.0,353.0,161.07,111.42
2018,3,30,16,15,350.0,158.5,1.1,20.5,309.5,123.89,90.6
2018,3,30,16,30,326.0,141.0,1.0,20.0,266.0,103.57,84.1
2018,3,30,16,45,312.0,120.5,0.95,19.45,226.0,90.39,73.21
2018,3,30,17,0,298.0,100.0,0.9,18.9,186.0,76.62,61.54
2018,3,30,17,15,289.0,81.5,0.95,18.2,151.0,60.03,47.16
2018,3,30,17,30,280.0,63.0,1.0,17.5,116.0,47.42,35.95
2018,3,30,17,45,216.5,47.5,1.05,16.8,80.5,36.51,25.92
2018,3,30,18,0,153.0,32.0,1.1,16.1,45.0,25.1,14.28
2018,3,30,18,15,88.5,18.0,1.15,15.5,24.5,17.16,0.0
2018,3,30,18,30,24.0,4.0,1.2,14.9,4.0,0.0,0.0
2018,3,30,18,45,12.0,2.0,1.25,14.3,2.0,0.0,0.0
2018,3,30,19,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.35,8.05,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.45,7.2,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,1.5,6.95,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,1.55,6.7,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,1.5,6.25,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,1.5,6.35,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,1.55,6.75,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,3,31,5,45,0.0,2.0,1.65,7.45,2.0,0.0,0.0
2018,3,31,6,0,0.0,4.0,1.7,7.8,4.0,3.81,0.0
2018,3,31,6,15,0.5,17.0,1.95,8.45,17.0,16.02,1.17
2018,3,31,6,30,1.0,30.0,2.2,9.1,30.0,29.53,18.86
2018,3,31,6,45,10.0,49.5,2.45,9.7,51.5,55.73,42.2
2018,3,31,7,0,19.0,69.0,2.7,10.3,73.0,87.71,70.33
2018,3,31,7,15,34.5,91.0,2.6,10.8,101.0,122.51,100.66
2018,3,31,7,30,50.0,113.0,2.5,11.3,129.0,157.75,130.77
2018,3,31,7,45,165.0,135.0,2.45,11.8,199.5,275.71,231.37
2018,3,31,8,0,280.0,157.0,2.4,12.3,270.0,401.99,334.53
2018,3,31,8,15,264.5,182.0,2.4,12.85,300.0,424.59,349.63
2018,3,31,8,30,249.0,207.0,2.4,13.4,330.0,444.95,363.09
2018,3,31,8,45,245.5,230.5,2.45,14.0,361.5,471.25,381.26
2018,3,31,9,0,242.0,254.0,2.5,14.6,393.0,483.18,388.31
2018,3,31,9,15,267.5,271.0,2.55,15.1,435.0,536.69,427.47
2018,3,31,9,30,293.0,288.0,2.6,15.6,477.0,576.7,455.81
2018,3,31,9,45,291.5,306.0,2.6,16.1,503.0,593.33,465.71
2018,3,31,10,0,290.0,324.0,2.6,16.6,529.0,608.42,474.58
2018,3,31,10,15,307.0,335.5,2.65,17.05,560.5,631.21,489.9
2018,3,31,10,30,324.0,347.0,2.7,17.5,592.0,652.54,503.99
2018,3,31,10,45,399.0,331.5,2.7,17.95,642.5,694.51,534.42
2018,3,31,11,0,474.0,316.0,2.7,18.4,693.0,742.65,568.32
2018,3,31,11,15,523.5,305.5,2.75,18.65,729.0,762.5,582.12
2018,3,31,11,30,573.0,295.0,2.8,18.9,765.0,779.11,593.74
2018,3,31,11,45,604.0,283.5,2.85,19.15,783.0,776.18,591.39
2018,3,31,12,0,635.0,272.0,2.9,19.4,801.0,770.89,587.45
2018,3,31,12,15,638.0,270.5,2.9,19.55,801.5,749.51,571.5
2018,3,31,12,30,641.0,269.0,2.9,19.7,802.0,726.04,554.06
2018,3,31,12,45,688.0,241.5,2.95,19.8,808.0,707.75,541.46
2018,3,31,13,0,735.0,214.0,3.0,19.9,814.0,684.81,525.06
2018,3,31,13,15,814.0,171.5,3.05,19.85,823.5,664.96,511.06
2018,3,31,13,30,893.0,129.0,3.1,19.8,833.0,638.28,491.15
2018,3,31,13,45,863.5,135.0,3.15,19.75,799.0,585.51,450.15
2018,3,31,14,0,834.0,141.0,3.2,19.7,765.0,534.86,409.9
2018,3,31,14,15,742.5,167.5,3.2,19.45,706.0,471.27,359.46
2018,3,31,14,30,651.0,194.0,3.2,19.2,647.0,417.77,316.33
2018,3,31,14,45,624.0,189.0,3.25,19.0,604.0,368.29,275.39
2018,3,31,15,0,597.0,184.0,3.3,18.8,561.0,321.0,235.62
2018,3,31,15,15,650.5,153.0,3.3,18.8,538.0,274.26,193.37
2018,3,31,15,30,704.0,122.0,3.3,18.8,515.0,222.24,146.49
2018,3,31,15,45,727.5,104.5,3.3,17.9,479.5,171.38,103.68
2018,3,31,16,0,751.0,87.0,3.3,17.0,444.0,123.26,68.1
2018,3,31,16,15,595.0,106.0,3.2,16.25,369.0,84.98,55.23
2018,3,31,16,30,439.0,125.0,3.1,15.5,294.0,85.71,70.24
2018,3,31,16,45,421.5,107.0,3.0,14.7,250.0,75.09,61.26
2018,3,31,17,0,404.0,89.0,2.9,13.9,206.0,63.89,51.58
2018,3,31,17,15,353.0,75.0,2.95,12.95,162.5,55.06,43.79
2018,3,31,17,30,302.0,61.0,3.0,12.0,119.0,45.79,35.35
2018,3,31,17,45,246.0,46.5,3.0,11.1,84.0,35.67,25.86
2018,3,31,18,0,190.0,32.0,3.0,10.2,49.0,25.06,14.95
2018,3,31,18,15,109.5,18.5,3.15,9.75,27.0,17.63,0.0
2018,3,31,18,30,29.0,5.0,3.3,9.3,5.0,0.0,0.0
2018,3,31,18,45,14.5,2.5,3.4,8.85,2.5,0.0,0.0
2018,3,31,19,0,0.0,0.0,3.5,8.4,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,3.35,8.2,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,3.05,7.75,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,2.75,7.3,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,2.4,6.85,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,2.05,6.25,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,2.0,6.05,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,1.95,5.7,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,1.65,5.3,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,1.55,5.05,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,1.45,4.85,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,1.35,4.7,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,1.25,4.55,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,1.15,4.45,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,1.1,4.35,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.1,4.25,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,1.1,4.15,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,4,1,5,45,35.0,5.5,1.25,5.3,6.0,0.0,0.0
2018,4,1,6,0,70.0,11.0,1.3,5.7,12.0,41.02,0.0
2018,4,1,6,15,209.0,25.0,1.5,6.45,45.5,151.29,78.04
2018,4,1,6,30,348.0,39.0,1.7,7.2,79.0,257.89,208.87
2018,4,1,6,45,444.0,48.0,1.95,7.9,126.5,338.29,282.84
2018,4,1,7,0,540.0,57.0,2.2,8.6,174.0,425.32,358.74
2018,4,1,7,15,600.0,64.0,2.15,9.3,226.5,492.74,414.95
2018,4,1,7,30,660.0,71.0,2.1,10.0,279.0,562.96,470.61
2018,4,1,7,45,700.5,77.0,2.05,10.65,332.5,620.16,513.02
2018,4,1,8,0,741.0,83.0,2.0,11.3,386.0,677.83,553.51
2018,4,1,8,15,770.0,86.5,1.95,11.95,437.0,719.87,580.92
2018,4,1,8,30,799.0,90.0,1.9,12.6,488.0,764.85,609.78
2018,4,1,8,45,820.0,94.0,1.9,13.25,536.0,802.39,632.96
2018,4,1,9,0,841.0,98.0,1.9,13.9,584.0,837.87,654.33
2018,4,1,9,15,863.0,98.5,1.95,14.45,629.0,867.79,672.27
2018,4,1,9,30,885.0,99.0,2.0,15.0,674.0,888.38,683.7
2018,4,1,9,45,904.5,97.5,2.05,15.55,713.5,908.78,695.09
2018,4,1,10,0,924.0,96.0,2.1,16.1,753.0,926.25,704.52
2018,4,1,10,15,932.5,96.5,2.15,16.55,783.5,933.09,707.11
2018,4,1,10,30,941.0,97.0,2.2,17.0,814.0,936.57,707.68
2018,4,1,10,45,946.5,98.5,2.3,17.45,837.5,935.08,705.57
2018,4,1,11,0,952.0,100.0,2.4,17.9,861.0,930.11,701.28
2018,4,1,11,15,955.0,101.0,2.45,18.1,876.5,919.04,693.2
2018,4,1,11,30,958.0,102.0,2.5,18.3,892.0,904.6,682.99
2018,4,1,11,45,959.5,102.0,2.6,18.55,899.0,884.61,669.4
2018,4,1,12,0,961.0,102.0,2.7,18.8,906.0,861.47,653.68
2018,4,1,12,15,960.5,102.0,2.8,18.85,905.0,833.74,635.23
2018,4,1,12,30,960.0,102.0,2.9,18.9,904.0,803.15,614.71
2018,4,1,12,45,958.0,101.5,3.0,18.95,894.5,768.32,591.04
2018,4,1,13,0,956.0,101.0,3.1,19.0,885.0,731.02,564.09
2018,4,1,13,15,951.5,100.5,3.15,18.95,867.5,689.86,533.14
2018,4,1,13,30,947.0,100.0,3.2,18.9,850.0,646.74,500.02
2018,4,1,13,45,940.5,99.0,3.3,18.8,825.0,600.35,463.82
2018,4,1,14,0,934.0,98.0,3.4,18.7,800.0,552.57,425.5
2018,4,1,14,15,924.5,96.5,3.5,18.5,767.0,501.85,383.92
2018,4,1,14,30,915.0,95.0,3.6,18.3,734.0,450.46,340.55
2018,4,1,14,45,903.0,93.0,3.7,18.1,695.5,397.34,294.64
2018,4,1,15,0,891.0,91.0,3.8,17.9,657.0,344.25,247.76
2018,4,1,15,15,875.0,88.5,3.8,17.9,612.5,290.02,199.47
2018,4,1,15,30,859.0,86.0,3.8,17.9,568.0,230.26,147.48
2018,4,1,15,45,831.0,83.5,3.95,17.05,517.0,176.2,103.5
2018,4,1,16,0,803.0,81.0,4.1,16.2,466.0,124.89,67.24
2018,4,1,16,15,768.5,78.0,4.15,15.45,413.5,75.96,43.58
2018,4,1,16,30,734.0,75.0,4.2,14.7,361.0,53.38,41.91
2018,4,1,16,45,694.0,70.5,4.2,13.95,309.5,47.14,36.61
2018,4,1,17,0,654.0,66.0,4.2,13.2,258.0,45.96,35.71
2018,4,1,17,15,585.0,60.0,4.25,12.35,206.0,43.46,33.52
2018,4,1,17,30,516.0,54.0,4.3,11.5,154.0,40.96,31.12
2018,4,1,17,45,405.5,44.0,4.3,10.65,108.0,34.66,25.06
2018,4,1,18,0,295.0,34.0,4.3,9.8,62.0,28.13,17.75
2018,4,1,18,15,165.0,20.0,4.25,9.4,34.0,16.01,0.0
2018,4,1,18,30,35.0,6.0,4.2,9.0,6.0,5.72,0.0
2018,4,1,18,45,17.5,3.0,4.15,8.6,3.0,0.0,0.0
2018,4,1,19,0,0.0,0.0,4.1,8.2,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,4.0,8.05,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,3.9,7.9,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,3.8,7.8,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,3.7,7.7,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,3.6,7.6,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,3.4,7.4,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,3.3,7.3,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,3.2,7.2,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,3.0,6.9,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,2.9,6.8,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,2.8,6.7,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,2.35,6.2,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,2.25,5.65,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,2.3,5.6,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,2.35,5.55,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,2.45,5.4,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,2.4,5.3,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,2.35,5.25,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,2.25,5.15,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,2.35,5.45,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,4,2,5,45,37.0,6.5,2.7,6.15,7.5,0.0,0.0
2018,4,2,6,0,74.0,13.0,2.9,6.5,15.0,44.96,0.0
2018,4,2,6,15,159.5,27.5,3.0,6.95,43.0,134.69,80.45
2018,4,2,6,30,245.0,42.0,3.1,7.4,71.0,209.01,170.44
2018,4,2,6,45,308.0,56.5,3.2,7.9,112.0,270.81,228.08
2018,4,2,7,0,371.0,71.0,3.3,8.4,153.0,337.76,287.7
2018,4,2,7,15,469.5,78.0,3.35,8.9,210.0,426.35,363.49
2018,4,2,7,30,568.0,85.0,3.4,9.4,267.0,519.04,439.9
2018,4,2,7,45,631.0,88.5,3.4,9.95,323.0,586.82,493.36
2018,4,2,8,0,694.0,92.0,3.4,10.5,379.0,656.41,545.44
2018,4,2,8,15,556.0,136.5,3.3,11.1,385.0,612.75,506.7
2018,4,2,8,30,418.0,181.0,3.2,11.7,391.0,564.79,463.76
2018,4,2,8,45,431.0,198.0,3.1,12.25,432.5,601.19,489.51
2018,4,2,9,0,444.0,215.0,3.0,12.8,474.0,636.22,513.15
2018,4,2,9,15,591.5,180.0,2.95,13.3,551.5,732.75,585.94
2018,4,2,9,30,739.0,145.0,2.9,13.8,629.0,827.04,651.81
2018,4,2,9,45,827.0,118.5,2.85,14.3,688.0,874.02,681.46
2018,4,2,10,0,915.0,92.0,2.8,14.8,747.0,916.81,708.05
2018,4,2,10,15,923.0,93.0,2.75,15.2,777.0,923.78,709.82
2018,4,2,10,30,931.0,94.0,2.7,15.6,807.0,927.42,709.75
2018,4,2,10,45,936.5,95.0,2.7,16.0,830.0,925.46,706.44
2018,4,2,11,0,942.0,96.0,2.7,16.4,853.0,920.1,701.0
2018,4,2,11,15,945.5,97.0,2.7,16.7,868.5,909.6,692.5
2018,4,2,11,30,949.0,98.0,2.7,17.0,884.0,895.76,681.89
2018,4,2,11,45,950.0,98.5,2.65,17.35,891.0,876.07,666.9
2018,4,2,12,0,951.0,99.0,2.6,17.7,898.0,853.26,649.93
2018,4,2,12,15,950.5,98.5,2.65,17.9,896.5,825.32,630.58
2018,4,2,12,30,950.0,98.0,2.7,18.1,895.0,794.57,609.26
2018,4,2,12,45,947.5,98.0,2.7,18.3,886.0,760.2,585.03
2018,4,2,13,0,945.0,98.0,2.7,18.5,877.0,723.43,557.89
2018,4,2,13,15,939.5,98.5,2.7,18.55,859.5,682.96,527.15
2018,4,2,13,30,934.0,99.0,2.7,18.6,842.0,640.64,494.39
2018,4,2,13,45,926.0,98.5,2.7,18.65,816.5,594.41,457.98
2018,4,2,14,0,918.0,98.0,2.7,18.7,791.0,546.96,419.72
2018,4,2,14,15,908.5,97.5,2.65,18.65,759.5,497.81,379.17
2018,4,2,14,30,899.0,97.0,2.6,18.6,728.0,448.01,337.02
2018,4,2,14,45,886.0,95.5,2.55,18.55,689.5,395.7,291.97
2018,4,2,15,0,873.0,94.0,2.5,18.5,651.0,343.54,246.18
2018,4,2,15,15,857.0,91.0,2.5,18.5,607.0,283.68,194.11
2018,4,2,15,30,841.0,88.0,2.5,18.5,563.0,230.59,147.85
2018,4,2,15,45,822.5,84.5,2.35,18.1,515.5,177.99,104.58
2018,4,2,16,0,804.0,81.0,2.2,17.7,468.0,127.13,68.07
2018,4,2,16,15,774.5,77.0,2.1,17.1,416.5,77.46,43.22
2018,4,2,16,30,745.0,73.0,2.0,16.5,365.0,51.63,40.05
2018,4,2,16,45,699.5,69.0,1.85,15.9,312.0,50.57,39.35
2018,4,2,17,0,654.0,65.0,1.7,15.3,259.0,45.01,34.57
2018,4,2,17,15,582.0,59.0,1.75,14.25,206.5,42.45,32.39
2018,4,2,17,30,510.0,53.0,1.8,13.2,154.0,39.87,29.99
2018,4,2,17,45,388.0,44.0,1.8,12.2,107.5,34.45,24.78
2018,4,2,18,0,266.0,35.0,1.8,11.2,61.0,27.46,17.34
2018,4,2,18,15,141.5,20.0,1.95,10.65,33.0,15.95,0.0
2018,4,2,18,30,17.0,5.0,2.1,10.1,5.0,4.77,0.0
2018,4,2,18,45,8.5,2.5,2.2,9.6,2.5,0.0,0.0
2018,4,2,19,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,2.35,8.75,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,2.5,7.35,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,2.25,5.9,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,2.15,5.55,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,2.05,5.25,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,1.85,4.75,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,1.75,4.45,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,1.65,4.2,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,1.6,3.95,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,1.55,3.7,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,1.45,3.3,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,1.4,2.95,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,1.4,2.85,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,1.4,2.75,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,1.4,3.15,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,4,3,5,45,53.0,7.5,1.35,4.1,9.0,0.0,0.0
2018,4,3,6,0,106.0,15.0,1.3,4.6,18.0,61.38,0.0
2018,4,3,6,15,254.5,28.0,1.6,5.4,55.0,182.36,121.77
2018,4,3,6,30,403.0,41.0,1.9,6.2,92.0,292.65,240.53
2018,4,3,6,45,499.0,49.0,2.2,7.0,142.0,374.97,315.55
2018,4,3,7,0,595.0,57.0,2.5,7.8,192.0,463.7,392.63
2018,4,3,7,15,653.5,63.0,2.5,8.45,246.0,531.35,448.91
2018,4,3,7,30,712.0,69.0,2.5,9.1,300.0,601.54,504.53
2018,4,3,7,45,751.0,73.5,2.55,9.7,354.5,653.89,542.87
2018,4,3,8,0,790.0,78.0,2.6,10.3,409.0,710.7,583.39
2018,4,3,8,15,816.5,82.0,2.65,10.9,461.0,756.8,614.67
2018,4,3,8,30,843.0,86.0,2.7,11.5,513.0,801.56,644.32
2018,4,3,8,45,861.5,89.0,2.7,12.1,561.0,836.81,666.15
2018,4,3,9,0,880.0,92.0,2.7,12.7,609.0,869.79,686.09
2018,4,3,9,15,892.0,95.0,2.7,13.2,651.5,887.73,695.42
2018,4,3,9,30,904.0,98.0,2.7,13.7,694.0,909.74,707.76
2018,4,3,9,45,912.0,101.5,2.7,14.25,730.5,925.75,715.73
2018,4,3,10,0,920.0,105.0,2.7,14.8,767.0,938.52,721.58
2018,4,3,10,15,928.0,106.0,2.65,15.25,797.5,945.24,723.22
2018,4,3,10,30,936.0,107.0,2.6,15.7,828.0,948.6,722.74
2018,4,3,10,45,940.5,108.5,2.55,16.15,850.5,945.99,718.38
2018,4,3,11,0,945.0,110.0,2.5,16.6,873.0,939.96,711.91
2018,4,3,11,15,948.5,110.5,2.45,16.9,888.0,928.63,702.45
2018,4,3,11,30,952.0,111.0,2.4,17.2,903.0,913.97,690.94
2018,4,3,11,45,907.5,135.5,2.35,17.5,895.5,880.05,666.48
2018,4,3,12,0,863.0,160.0,2.3,17.8,888.0,848.35,643.77
2018,4,3,12,15,872.0,154.0,2.35,17.95,889.0,823.09,626.65
2018,4,3,12,30,881.0,148.0,2.4,18.1,890.0,794.86,607.36
2018,4,3,12,45,901.5,135.5,2.4,18.25,888.0,764.58,585.76
2018,4,3,13,0,922.0,123.0,2.4,18.4,886.0,733.13,562.5
2018,4,3,13,15,917.0,122.0,2.5,18.4,868.0,692.14,532.34
2018,4,3,13,30,912.0,121.0,2.6,18.4,850.0,649.35,500.12
2018,4,3,13,45,900.0,121.5,2.65,18.35,822.5,602.42,463.78
2018,4,3,14,0,888.0,122.0,2.7,18.3,795.0,554.64,425.83
2018,4,3,14,15,881.5,118.5,2.8,18.15,763.5,501.72,383.29
2018,4,3,14,30,875.0,115.0,2.9,18.0,732.0,451.06,341.05
2018,4,3,14,45,857.5,111.0,3.0,17.8,689.0,395.51,294.03
2018,4,3,15,0,840.0,107.0,3.1,17.6,646.0,340.76,246.59
2018,4,3,15,15,830.5,104.5,3.1,17.6,607.0,290.29,201.5
2018,4,3,15,30,821.0,102.0,3.1,17.6,568.0,240.21,157.23
2018,4,3,15,45,796.0,98.5,3.2,16.85,518.5,187.67,114.24
2018,4,3,16,0,771.0,95.0,3.3,16.1,469.0,137.64,78.18
2018,4,3,16,15,736.0,91.5,3.25,15.35,417.0,83.93,48.71
2018,4,3,16,30,701.0,88.0,3.2,14.6,365.0,57.48,45.54
2018,4,3,16,45,653.5,82.0,3.15,13.9,311.5,55.62,44.17
2018,4,3,17,0,606.0,76.0,3.1,13.2,258.0,53.68,42.62
2018,4,3,17,15,537.5,68.5,3.05,12.25,206.5,50.34,39.72
2018,4,3,17,30,469.0,61.0,3.0,11.3,155.0,46.91,36.53
2018,4,3,17,45,363.5,49.5,3.0,10.35,109.5,39.5,29.48
2018,4,3,18,0,258.0,38.0,3.0,9.4,64.0,29.85,19.68
2018,4,3,18,15,146.0,23.0,3.0,8.95,36.0,18.41,0.0
2018,4,3,18,30,34.0,8.0,3.0,8.5,8.0,7.63,0.0
2018,4,3,18,45,17.0,4.0,3.0,8.05,4.0,0.0,0.0
2018,4,3,19,0,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,2.95,7.4,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,2.45,6.25,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,2.45,6.1,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,2.55,6.2,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,2.65,6.4,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,2.05,6.45,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,1.95,6.4,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,1.95,6.3,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,2.0,6.15,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,2.3,6.05,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,2.4,6.05,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,2.45,6.1,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,1.95,5.55,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,4,4,5,45,17.5,6.0,2.25,6.0,6.5,0.0,0.0
2018,4,4,6,0,35.0,12.0,2.4,6.2,13.0,27.12,0.0
2018,4,4,6,15,113.0,28.5,2.6,6.7,41.5,106.81,73.71
2018,4,4,6,30,191.0,45.0,2.8,7.2,70.0,185.14,152.0
2018,4,4,6,45,237.0,60.5,2.95,7.7,105.5,236.79,199.83
2018,4,4,7,0,283.0,76.0,3.1,8.2,141.0,292.04,249.12
2018,4,4,7,15,263.5,96.0,3.1,8.65,168.5,300.11,256.46
2018,4,4,7,30,244.0,116.0,3.1,9.1,196.0,317.99,270.78
2018,4,4,7,45,411.0,116.0,3.1,9.6,278.5,458.38,387.99
2018,4,4,8,0,578.0,116.0,3.1,10.1,361.0,601.42,501.93
2018,4,4,8,15,530.5,143.5,3.05,10.6,389.5,604.9,500.28
2018,4,4,8,30,483.0,171.0,3.0,11.1,418.0,609.03,499.65
2018,4,4,8,45,499.0,184.0,3.0,11.65,460.0,644.99,524.78
2018,4,4,9,0,515.0,197.0,3.0,12.2,502.0,679.59,548.21
2018,4,4,9,15,455.5,232.0,3.0,12.6,516.0,671.39,537.76
2018,4,4,9,30,396.0,267.0,3.0,13.0,530.0,646.82,515.8
