Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,14,13,45,881.0,130.5,5.2,16.55,899.0,671.44,529.54
2018,5,14,14,0,876.0,129.0,5.3,16.4,875.0,627.43,494.98
2018,5,14,14,15,868.5,126.5,5.3,16.15,843.5,580.22,456.99
2018,5,14,14,30,861.0,124.0,5.3,15.9,812.0,532.4,417.56
2018,5,14,14,45,851.5,121.5,5.3,15.65,775.0,478.6,372.53
2018,5,14,15,0,842.0,119.0,5.3,15.4,738.0,428.94,329.54
2018,5,14,15,15,828.0,116.5,5.3,15.4,696.0,377.98,284.36
2018,5,14,15,30,814.0,114.0,5.3,15.4,654.0,327.94,239.31
2018,5,14,15,45,797.5,110.0,5.25,14.7,607.5,277.2,194.22
2018,5,14,16,0,781.0,106.0,5.2,14.0,561.0,228.05,151.09
2018,5,14,16,15,759.5,102.0,5.15,13.55,512.5,179.97,111.18
2018,5,14,16,30,738.0,98.0,5.1,13.1,464.0,128.55,73.21
2018,5,14,16,45,708.0,93.0,5.0,12.6,413.0,84.06,49.66
2018,5,14,17,0,678.0,88.0,4.9,12.1,362.0,56.8,45.36
2018,5,14,17,15,635.0,82.0,4.8,11.55,310.5,54.98,43.98
2018,5,14,17,30,592.0,76.0,4.7,11.0,259.0,53.02,42.39
2018,5,14,17,45,531.0,68.5,4.55,10.45,210.0,49.63,39.39
2018,5,14,18,0,470.0,61.0,4.4,9.9,161.0,46.07,36.06
2018,5,14,18,15,377.0,51.0,4.2,9.45,117.5,39.96,30.18
2018,5,14,18,30,284.0,41.0,4.0,9.0,74.0,31.92,22.21
2018,5,14,18,45,171.5,27.0,3.8,8.6,44.0,21.39,8.15
2018,5,14,19,0,59.0,13.0,3.6,8.2,14.0,12.39,0.0
2018,5,14,19,15,29.5,6.5,3.55,8.0,7.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.5,7.8,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.45,7.65,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.35,7.4,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.3,7.3,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.3,7.2,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.3,7.1,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.2,6.9,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.2,6.85,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.2,6.8,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.2,6.75,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.15,6.6,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,2.95,6.45,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.5,6.25,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.35,6.3,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.25,6.3,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,2.15,6.35,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.8,6.15,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.7,6.15,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.75,6.35,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.5,1.85,6.65,0.5,0.0,0.0
2018,5,15,5,0,0.0,1.0,1.9,6.8,1.0,0.95,0.0
2018,5,15,5,15,0.0,5.5,2.15,7.25,5.5,5.09,0.0
2018,5,15,5,30,0.0,10.0,2.4,7.7,10.0,9.26,1.71
2018,5,15,5,45,0.0,16.5,2.65,8.2,16.5,15.29,7.41
2018,5,15,6,0,0.0,23.0,2.9,8.7,23.0,21.32,12.86
2018,5,15,6,15,0.0,31.5,2.85,9.1,31.5,29.23,19.87
2018,5,15,6,30,0.0,40.0,2.8,9.5,40.0,37.14,26.79
2018,5,15,6,45,0.0,64.5,2.8,9.9,64.5,60.0,46.52
2018,5,15,7,0,0.0,89.0,2.8,10.3,89.0,84.5,67.33
2018,5,15,7,15,2.0,117.5,2.7,10.75,118.5,115.06,92.95
2018,5,15,7,30,4.0,146.0,2.6,11.2,148.0,145.75,118.19
2018,5,15,7,45,9.5,167.5,2.55,11.65,172.5,171.81,139.3
2018,5,15,8,0,15.0,189.0,2.5,12.1,197.0,198.03,160.2
2018,5,15,8,15,67.5,238.5,2.5,12.55,281.0,309.64,251.03
2018,5,15,8,30,120.0,288.0,2.5,13.0,365.0,426.49,342.24
2018,5,15,8,45,174.5,310.0,2.5,13.5,430.5,500.73,398.42
2018,5,15,9,0,229.0,332.0,2.5,14.0,496.0,575.94,454.03
2018,5,15,9,15,195.5,351.5,2.55,14.4,497.0,564.48,442.32
2018,5,15,9,30,162.0,371.0,2.6,14.8,498.0,551.3,429.99
2018,5,15,9,45,175.0,388.5,2.7,15.2,531.0,579.72,450.16
2018,5,15,10,0,188.0,406.0,2.8,15.6,564.0,607.27,469.28
2018,5,15,10,15,288.5,395.5,2.9,15.95,646.5,701.05,538.89
2018,5,15,10,30,389.0,385.0,3.0,16.3,729.0,781.21,596.97
2018,5,15,10,45,518.5,326.0,3.15,16.65,795.0,847.01,645.82
2018,5,15,11,0,648.0,267.0,3.3,17.0,861.0,901.77,686.56
2018,5,15,11,15,776.0,197.5,3.45,17.2,918.5,933.82,709.27
2018,5,15,11,30,904.0,128.0,3.6,17.4,976.0,960.22,727.23
2018,5,15,11,45,905.5,127.5,3.75,17.6,980.5,940.14,713.46
2018,5,15,12,0,907.0,127.0,3.9,17.8,985.0,917.33,698.14
2018,5,15,12,15,907.5,126.0,4.05,17.85,982.5,890.6,680.41
2018,5,15,12,30,908.0,125.0,4.2,17.9,980.0,861.42,660.87
2018,5,15,12,45,907.0,124.0,4.35,17.95,970.0,828.71,638.77
2018,5,15,13,0,906.0,123.0,4.5,18.0,960.0,793.88,615.23
2018,5,15,13,15,902.0,122.0,4.6,17.9,942.0,754.9,588.47
2018,5,15,13,30,898.0,121.0,4.7,17.8,924.0,714.28,558.67
2018,5,15,13,45,892.0,120.0,4.8,17.65,899.5,670.92,525.81
2018,5,15,14,0,886.0,119.0,4.9,17.5,875.0,626.41,491.22
2018,5,15,14,15,878.0,117.5,4.95,17.2,843.5,579.44,453.94
2018,5,15,14,30,870.0,116.0,5.0,16.9,812.0,531.88,415.17
2018,5,15,14,45,859.0,114.0,5.1,16.6,774.5,482.18,373.75
2018,5,15,15,0,848.0,112.0,5.2,16.3,737.0,432.59,331.25
2018,5,15,15,15,834.0,110.0,5.2,16.3,695.0,376.43,282.23
2018,5,15,15,30,820.0,108.0,5.2,16.3,653.0,326.56,237.45
2018,5,15,15,45,789.5,108.0,5.15,15.3,602.5,275.37,192.77
2018,5,15,16,0,759.0,108.0,5.1,14.3,552.0,227.2,151.24
2018,5,15,16,15,743.5,102.0,5.05,13.75,505.5,179.49,111.37
2018,5,15,16,30,728.0,96.0,5.0,13.2,459.0,128.0,72.8
2018,5,15,16,45,704.5,90.5,4.95,12.7,410.5,83.91,48.72
2018,5,15,17,0,681.0,85.0,4.9,12.2,362.0,54.46,43.25
2018,5,15,17,15,640.5,79.0,4.75,11.7,311.0,52.54,41.76
2018,5,15,17,30,600.0,73.0,4.6,11.2,260.0,50.46,40.05
2018,5,15,17,45,542.0,66.0,4.5,10.75,211.5,47.37,37.31
2018,5,15,18,0,484.0,59.0,4.4,10.3,163.0,44.13,34.27
2018,5,15,18,15,396.0,49.5,4.2,10.0,119.5,38.4,28.75
2018,5,15,18,30,308.0,40.0,4.0,9.7,76.0,32.4,22.64
2018,5,15,18,45,192.0,26.5,3.8,9.4,45.5,20.94,8.6
2018,5,15,19,0,76.0,13.0,3.6,9.1,15.0,12.39,0.0
2018,5,15,19,15,38.0,6.5,3.45,8.9,7.5,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.15,8.55,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,3.05,8.05,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,3.15,7.85,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,3.2,7.55,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,3.15,7.45,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,3.0,7.25,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,2.65,6.8,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,2.5,6.65,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,2.05,6.15,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,2.0,6.15,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.95,6.2,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,1.95,6.4,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,5,16,4,45,14.0,3.5,2.05,6.8,3.5,0.0,0.0
2018,5,16,5,0,28.0,7.0,2.1,7.0,7.0,17.53,0.0
2018,5,16,5,15,134.0,21.0,2.35,7.5,32.0,98.14,0.0
2018,5,16,5,30,240.0,35.0,2.6,8.0,57.0,185.85,141.93
2018,5,16,5,45,329.0,46.0,2.85,8.5,96.5,254.05,209.63
2018,5,16,6,0,418.0,57.0,3.1,9.0,136.0,333.84,281.2
2018,5,16,6,15,446.0,68.5,3.15,9.45,176.0,383.13,325.06
2018,5,16,6,30,474.0,80.0,3.2,9.9,216.0,433.87,368.2
2018,5,16,6,45,477.5,95.5,3.2,10.35,255.5,468.43,396.11
2018,5,16,7,0,481.0,111.0,3.2,10.8,295.0,506.59,425.6
2018,5,16,7,15,548.5,114.0,3.2,11.2,352.5,584.02,486.14
2018,5,16,7,30,616.0,117.0,3.2,11.6,410.0,659.41,542.46
2018,5,16,7,45,660.0,119.5,3.15,12.05,464.5,716.83,582.63
2018,5,16,8,0,704.0,122.0,3.1,12.5,519.0,774.7,622.18
2018,5,16,8,15,689.5,136.5,3.1,12.9,553.0,794.73,633.59
2018,5,16,8,30,675.0,151.0,3.1,13.3,587.0,811.52,642.9
2018,5,16,8,45,614.5,176.0,3.15,13.7,593.5,794.02,627.72
2018,5,16,9,0,554.0,201.0,3.2,14.1,600.0,771.39,608.5
2018,5,16,9,15,609.5,199.0,3.25,14.4,659.5,826.83,647.73
2018,5,16,9,30,665.0,197.0,3.3,14.7,719.0,881.08,684.18
2018,5,16,9,45,408.0,274.0,3.35,15.0,598.5,709.13,553.69
2018,5,16,10,0,151.0,351.0,3.4,15.3,478.0,512.7,400.57
2018,5,16,10,15,115.0,376.5,3.45,15.45,475.0,500.7,390.29
2018,5,16,10,30,79.0,402.0,3.5,15.6,472.0,476.86,370.42
2018,5,16,10,45,102.5,421.0,3.55,15.75,514.0,514.98,399.17
2018,5,16,11,0,126.0,440.0,3.6,15.9,556.0,560.75,432.9
2018,5,16,11,15,238.0,390.5,3.55,16.05,613.0,617.19,477.52
2018,5,16,11,30,350.0,341.0,3.5,16.2,670.0,668.43,517.46
2018,5,16,11,45,372.0,359.0,3.45,16.3,710.0,691.95,533.56
2018,5,16,12,0,394.0,377.0,3.4,16.4,750.0,712.64,547.65
2018,5,16,12,15,410.0,361.5,3.4,16.5,749.0,694.89,534.93
2018,5,16,12,30,426.0,346.0,3.4,16.6,748.0,675.53,521.2
2018,5,16,12,45,556.0,287.0,3.45,16.7,805.5,703.47,544.45
2018,5,16,13,0,686.0,228.0,3.5,16.8,863.0,724.59,561.82
2018,5,16,13,15,667.5,235.0,3.55,16.8,843.0,687.64,533.95
2018,5,16,13,30,649.0,242.0,3.6,16.8,823.0,650.63,505.99
2018,5,16,13,45,717.5,209.0,3.7,16.8,835.5,634.72,494.64
2018,5,16,14,0,786.0,176.0,3.8,16.8,848.0,615.0,479.45
2018,5,16,14,15,717.0,199.5,3.85,16.65,795.5,555.86,432.98
2018,5,16,14,30,648.0,223.0,3.9,16.5,743.0,504.39,391.84
2018,5,16,14,45,589.0,233.5,3.95,16.35,689.5,452.36,350.0
2018,5,16,15,0,530.0,244.0,4.0,16.2,636.0,406.03,312.21
2018,5,16,15,15,631.0,193.0,4.0,16.2,633.0,369.67,279.35
2018,5,16,15,30,732.0,142.0,4.0,16.2,630.0,324.35,237.26
2018,5,16,15,45,767.5,122.0,4.1,15.7,601.5,283.12,198.98
2018,5,16,16,0,803.0,102.0,4.2,15.2,573.0,232.67,153.19
2018,5,16,16,15,782.5,97.5,4.2,14.8,523.5,183.21,112.09
2018,5,16,16,30,762.0,93.0,4.2,14.4,474.0,136.08,77.43
2018,5,16,16,45,733.0,88.0,4.2,13.95,422.5,90.7,52.62
2018,5,16,17,0,704.0,83.0,4.2,13.5,371.0,52.96,41.68
2018,5,16,17,15,665.0,77.5,4.15,13.0,319.5,51.35,40.47
2018,5,16,17,30,626.0,72.0,4.1,12.5,268.0,49.61,39.07
2018,5,16,17,45,570.0,64.5,4.05,12.0,218.5,46.04,35.94
2018,5,16,18,0,514.0,57.0,4.0,11.5,169.0,42.28,32.45
2018,5,16,18,15,427.0,48.0,3.8,10.95,124.5,36.9,27.33
2018,5,16,18,30,340.0,39.0,3.6,10.4,80.0,31.28,21.67
2018,5,16,18,45,215.5,26.0,3.35,9.85,48.0,21.32,9.49
2018,5,16,19,0,91.0,13.0,3.1,9.3,16.0,12.39,0.0
2018,5,16,19,15,45.5,6.5,3.0,9.05,8.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.85,8.55,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.65,8.1,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.35,7.75,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,2.1,7.45,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,1.95,7.15,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,1.85,6.9,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,1.75,6.75,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,1.65,6.45,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,1.55,6.3,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.5,6.15,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.45,6.05,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.4,5.65,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.5,5.85,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,5,17,4,45,19.0,4.0,1.65,6.35,4.0,0.0,0.0
2018,5,17,5,0,38.0,8.0,1.7,6.6,8.0,22.42,0.0
2018,5,17,5,15,144.5,21.5,2.05,7.25,33.5,104.09,0.0
2018,5,17,5,30,251.0,35.0,2.4,7.9,59.0,191.06,147.22
2018,5,17,5,45,349.0,45.0,2.7,8.55,100.0,264.82,218.74
2018,5,17,6,0,447.0,55.0,3.0,9.2,141.0,348.97,293.74
2018,5,17,6,15,511.5,62.5,3.05,9.8,188.5,417.38,353.31
2018,5,17,6,30,576.0,70.0,3.1,10.4,236.0,490.12,414.06
2018,5,17,6,45,622.0,75.0,3.15,10.95,286.5,550.77,462.83
2018,5,17,7,0,668.0,80.0,3.2,11.5,337.0,613.46,510.53
2018,5,17,7,15,700.0,85.0,3.15,12.05,388.0,666.99,548.76
2018,5,17,7,30,732.0,90.0,3.1,12.6,439.0,717.13,583.29
2018,5,17,7,45,756.0,93.5,3.05,13.1,488.5,762.67,613.6
2018,5,17,8,0,780.0,97.0,3.0,13.6,538.0,807.32,642.56
2018,5,17,8,15,790.5,103.0,3.0,14.05,582.5,841.71,663.99
2018,5,17,8,30,801.0,109.0,3.0,14.5,627.0,874.02,683.73
2018,5,17,8,45,824.5,108.0,2.95,14.95,673.0,908.03,704.11
2018,5,17,9,0,848.0,107.0,2.9,15.4,719.0,932.07,717.28
2018,5,17,9,15,860.0,108.5,2.95,15.8,757.5,953.89,729.89
2018,5,17,9,30,872.0,110.0,3.0,16.2,796.0,973.07,740.72
2018,5,17,9,45,881.5,111.0,3.0,16.6,829.0,986.46,747.27
2018,5,17,10,0,891.0,112.0,3.0,17.0,862.0,996.91,751.96
2018,5,17,10,15,896.5,113.0,3.1,17.35,888.0,1000.41,753.1
2018,5,17,10,30,902.0,114.0,3.2,17.7,914.0,1000.81,752.33
2018,5,17,10,45,906.0,115.0,3.3,18.05,933.5,996.62,748.61
2018,5,17,11,0,910.0,116.0,3.4,18.4,953.0,989.31,742.93
2018,5,17,11,15,912.5,116.5,3.5,18.6,965.5,977.0,734.4
2018,5,17,11,30,915.0,117.0,3.6,18.8,978.0,961.7,723.94
2018,5,17,11,45,915.5,117.5,3.75,19.05,982.5,941.67,710.49
2018,5,17,12,0,916.0,118.0,3.9,19.3,987.0,918.91,695.16
2018,5,17,12,15,917.0,116.5,4.05,19.3,984.5,892.1,677.63
2018,5,17,12,30,918.0,115.0,4.2,19.3,982.0,862.81,658.25
2018,5,17,12,45,918.5,112.5,4.35,19.35,972.0,829.83,636.0
2018,5,17,13,0,919.0,110.0,4.5,19.4,962.0,794.63,612.34
2018,5,17,13,15,916.0,109.0,4.65,19.3,944.5,756.12,586.34
2018,5,17,13,30,913.0,108.0,4.8,19.2,927.0,715.86,557.74
2018,5,17,13,45,908.0,106.5,5.0,19.05,902.5,672.31,525.25
2018,5,17,14,0,903.0,105.0,5.2,18.9,878.0,627.51,490.84
2018,5,17,14,15,896.0,103.5,5.25,18.65,847.0,580.54,453.52
2018,5,17,14,30,889.0,102.0,5.3,18.4,816.0,532.88,414.63
2018,5,17,14,45,879.5,100.5,5.4,18.1,779.5,483.58,373.55
2018,5,17,15,0,870.0,99.0,5.5,17.8,743.0,434.2,331.25
2018,5,17,15,15,857.5,97.0,5.5,17.8,701.5,383.5,286.47
2018,5,17,15,30,845.0,95.0,5.5,17.8,660.0,333.43,241.54
2018,5,17,15,45,829.0,92.0,5.55,17.0,614.0,275.8,191.19
2018,5,17,16,0,813.0,89.0,5.6,16.2,568.0,226.07,147.52
2018,5,17,16,15,792.0,86.0,5.5,15.7,519.0,177.26,106.66
2018,5,17,16,30,771.0,83.0,5.4,15.2,470.0,130.8,72.24
2018,5,17,16,45,743.0,79.0,5.35,14.7,419.5,85.75,47.25
2018,5,17,17,0,715.0,75.0,5.3,14.2,369.0,52.17,40.85
2018,5,17,17,15,674.5,71.0,5.15,13.65,318.0,46.39,35.93
2018,5,17,17,30,634.0,67.0,5.0,13.1,267.0,45.56,35.35
2018,5,17,17,45,576.0,61.0,4.85,12.55,218.0,43.04,33.15
2018,5,17,18,0,518.0,55.0,4.7,12.0,169.0,40.41,30.72
2018,5,17,18,15,429.0,47.0,4.5,11.55,125.0,35.85,26.34
2018,5,17,18,30,340.0,39.0,4.3,11.1,81.0,31.12,21.51
2018,5,17,18,45,214.5,26.5,4.15,10.7,49.0,21.67,10.24
2018,5,17,19,0,89.0,14.0,4.0,10.3,17.0,13.34,0.0
2018,5,17,19,15,44.5,7.0,3.95,10.05,8.5,0.0,0.0
2018,5,17,19,30,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.85,9.6,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.8,9.2,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.75,8.85,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.65,8.6,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.55,8.45,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.5,8.4,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.5,8.2,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.45,8.15,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.4,8.1,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.35,8.1,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.3,8.1,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.3,8.05,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,3.25,7.95,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,3.15,7.85,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,3.05,7.75,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.95,7.7,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.9,7.65,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.85,7.6,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.7,7.55,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.7,7.65,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,5,18,4,45,17.0,4.0,2.85,7.9,4.0,0.0,0.0
2018,5,18,5,0,34.0,8.0,2.9,8.0,8.0,20.9,0.0
2018,5,18,5,15,136.5,22.0,3.1,8.4,33.5,101.99,0.0
2018,5,18,5,30,239.0,36.0,3.3,8.8,59.0,186.75,144.56
2018,5,18,5,45,331.0,46.0,3.5,9.15,98.5,255.5,211.24
2018,5,18,6,0,423.0,56.0,3.7,9.5,138.0,336.86,284.13
2018,5,18,6,15,251.5,65.5,3.75,9.95,118.0,255.73,217.26
2018,5,18,6,30,80.0,75.0,3.8,10.4,98.0,139.08,116.22
2018,5,18,6,45,58.0,107.0,3.8,10.8,125.5,153.91,128.2
2018,5,18,7,0,36.0,139.0,3.8,11.2,153.0,175.67,145.29
2018,5,18,7,15,59.0,168.0,3.8,11.65,194.5,226.41,187.51
2018,5,18,7,30,82.0,197.0,3.8,12.1,236.0,278.12,229.58
2018,5,18,7,45,119.5,223.5,3.8,12.5,287.5,352.91,289.76
2018,5,18,8,0,157.0,250.0,3.8,12.9,339.0,416.41,339.59
2018,5,18,8,15,169.0,272.5,3.75,13.35,375.5,453.5,366.93
2018,5,18,8,30,181.0,295.0,3.7,13.8,412.0,490.34,393.7
2018,5,18,8,45,204.5,315.0,3.7,14.3,456.0,534.6,426.12
2018,5,18,9,0,228.0,335.0,3.7,14.8,500.0,578.74,457.85
2018,5,18,9,15,425.0,277.5,3.7,15.2,605.0,730.82,574.4
2018,5,18,9,30,622.0,220.0,3.7,15.6,710.0,865.17,673.42
2018,5,18,9,45,762.5,164.5,3.7,16.0,790.5,937.36,721.1
2018,5,18,10,0,903.0,109.0,3.7,16.4,871.0,1006.25,765.82
2018,5,18,10,15,909.5,109.5,3.75,16.75,897.5,1010.25,766.32
2018,5,18,10,30,916.0,110.0,3.8,17.1,924.0,1011.12,765.36
2018,5,18,10,45,921.0,110.5,3.85,17.4,944.0,1007.36,761.57
2018,5,18,11,0,926.0,111.0,3.9,17.7,964.0,1000.44,755.8
2018,5,18,11,15,929.0,111.0,3.95,17.95,976.5,987.99,746.54
2018,5,18,11,30,932.0,111.0,4.0,18.2,989.0,972.49,735.36
2018,5,18,11,45,933.0,111.5,4.1,18.4,994.0,952.7,721.74
2018,5,18,12,0,934.0,112.0,4.2,18.6,999.0,930.09,706.24
2018,5,18,12,15,931.0,114.0,4.35,18.6,996.0,902.77,688.2
2018,5,18,12,30,928.0,116.0,4.5,18.6,993.0,873.04,668.84
2018,5,18,12,45,923.0,117.0,4.6,18.65,981.5,838.58,645.45
2018,5,18,13,0,918.0,118.0,4.7,18.7,970.0,802.18,620.48
2018,5,18,13,15,858.5,150.0,4.8,18.5,935.0,751.5,585.0
2018,5,18,13,30,799.0,182.0,4.9,18.3,900.0,703.44,548.54
2018,5,18,13,45,745.5,208.5,5.0,18.15,864.0,654.36,510.85
2018,5,18,14,0,692.0,235.0,5.1,18.0,828.0,609.18,475.45
2018,5,18,14,15,677.0,231.5,5.15,17.75,794.5,563.24,439.6
2018,5,18,14,30,662.0,228.0,5.2,17.5,761.0,517.9,403.41
2018,5,18,14,45,705.0,195.0,5.2,17.2,739.0,475.25,368.43
2018,5,18,15,0,748.0,162.0,5.2,16.9,717.0,428.37,328.66
2018,5,18,15,15,750.0,148.5,5.2,16.9,678.0,378.38,285.09
2018,5,18,15,30,752.0,135.0,5.2,16.9,639.0,327.99,240.37
2018,5,18,15,45,726.5,130.5,5.3,16.05,589.5,277.39,196.6
2018,5,18,16,0,701.0,126.0,5.4,15.2,540.0,229.35,155.29
2018,5,18,16,15,731.5,108.5,5.4,14.65,507.5,182.44,113.99
2018,5,18,16,30,762.0,91.0,5.4,14.1,475.0,138.1,78.73
2018,5,18,16,45,731.0,87.0,5.4,13.6,423.5,93.39,53.43
2018,5,18,17,0,700.0,83.0,5.4,13.1,372.0,52.72,41.51
2018,5,18,17,15,660.0,78.0,5.3,12.55,321.0,51.48,40.64
2018,5,18,17,30,620.0,73.0,5.2,12.0,270.0,50.14,39.62
2018,5,18,17,45,562.5,66.5,5.1,11.5,221.0,47.44,37.27
2018,5,18,18,0,505.0,60.0,5.0,11.0,172.0,44.63,34.65
2018,5,18,18,15,415.5,51.0,4.8,10.6,127.5,39.36,29.61
2018,5,18,18,30,326.0,42.0,4.6,10.2,83.0,33.88,24.06
2018,5,18,18,45,207.0,29.0,4.45,9.8,51.0,22.87,11.65
2018,5,18,19,0,88.0,16.0,4.3,9.4,19.0,15.25,0.0
2018,5,18,19,15,44.0,8.0,4.25,9.2,9.5,0.0,0.0
2018,5,18,19,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,4.15,8.8,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,4.1,8.6,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,4.1,8.45,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,4.1,8.3,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,4.05,8.15,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,4.05,7.9,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,4.1,7.8,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,4.1,7.7,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,4.1,7.6,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,4.1,7.55,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,4.1,7.5,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,4.1,7.4,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,4.1,7.3,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,4.1,7.3,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,4.1,7.3,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,4.1,7.25,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,4.1,7.2,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,4.15,7.2,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,4.2,7.2,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,4.2,7.2,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,4.2,7.2,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,4.25,7.2,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,4.3,7.2,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,4.35,7.2,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,4.4,7.2,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,4.4,7.3,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,4.4,7.4,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,4.4,7.45,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,4.4,7.5,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,4.4,7.55,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,4.4,7.6,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,4.35,7.65,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,4.3,7.7,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,4.3,7.75,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,4.3,7.8,0.0,0.0,0.0
2018,5,19,4,45,13.5,4.0,4.25,7.85,4.0,0.0,0.0
2018,5,19,5,0,27.0,8.0,4.2,7.9,8.0,18.2,0.0
2018,5,19,5,15,121.5,23.0,4.3,8.1,34.0,97.53,11.19
2018,5,19,5,30,216.0,38.0,4.4,8.3,60.0,178.58,139.34
2018,5,19,5,45,313.5,49.5,4.5,8.5,101.0,251.45,208.99
2018,5,19,6,0,411.0,61.0,4.6,8.7,142.0,335.73,284.88
2018,5,19,6,15,459.5,71.0,4.7,9.0,186.0,396.0,338.63
2018,5,19,6,30,508.0,81.0,4.8,9.3,230.0,459.28,393.06
2018,5,19,6,45,529.0,93.0,4.85,9.6,274.0,508.22,433.49
2018,5,19,7,0,550.0,105.0,4.9,9.9,318.0,557.44,472.82
2018,5,19,7,15,591.0,112.0,4.95,10.4,370.5,616.5,518.9
2018,5,19,7,30,632.0,119.0,5.0,10.9,423.0,676.59,563.66
2018,5,19,7,45,700.5,113.0,5.05,11.4,483.5,745.04,613.76
2018,5,19,8,0,769.0,107.0,5.1,11.9,544.0,810.94,660.72
2018,5,19,8,15,790.5,109.5,5.1,12.3,592.0,850.76,687.21
2018,5,19,8,30,812.0,112.0,5.1,12.7,640.0,889.02,712.33
2018,5,19,8,45,830.0,113.5,5.15,13.15,684.5,921.04,732.82
2018,5,19,9,0,848.0,115.0,5.2,13.6,729.0,950.89,751.63
2018,5,19,9,15,861.0,116.5,5.25,13.9,768.5,965.24,759.68
2018,5,19,9,30,874.0,118.0,5.3,14.2,808.0,985.29,772.0
2018,5,19,9,45,884.0,119.0,5.35,14.55,841.5,999.09,779.73
2018,5,19,10,0,894.0,120.0,5.4,14.9,875.0,1009.95,785.51
2018,5,19,10,15,900.0,121.5,5.45,15.1,902.0,1014.36,787.32
2018,5,19,10,30,906.0,123.0,5.5,15.3,929.0,1015.64,787.09
2018,5,19,10,45,909.0,125.5,5.6,15.55,949.0,1011.86,783.66
2018,5,19,11,0,912.0,128.0,5.7,15.8,969.0,1004.92,778.13
2018,5,19,11,15,912.5,130.0,5.75,15.85,981.0,992.02,768.76
2018,5,19,11,30,913.0,132.0,5.8,15.9,993.0,976.14,757.4
2018,5,19,11,45,911.0,134.0,5.9,15.95,997.0,955.13,742.76
2018,5,19,12,0,909.0,136.0,6.0,16.0,1001.0,931.48,726.24
2018,5,19,12,15,908.0,136.5,6.05,16.0,998.5,904.81,707.41
2018,5,19,12,30,907.0,137.0,6.1,16.0,996.0,875.77,686.82
2018,5,19,12,45,903.0,138.0,6.1,15.95,985.5,842.54,663.02
2018,5,19,13,0,899.0,139.0,6.1,15.9,975.0,807.37,637.71
2018,5,19,13,15,893.5,139.5,6.15,15.75,957.0,768.9,610.24
2018,5,19,13,30,888.0,140.0,6.2,15.6,939.0,728.9,579.57
2018,5,19,13,45,881.5,139.0,6.2,15.5,914.0,685.66,545.54
2018,5,19,14,0,875.0,138.0,6.2,15.4,889.0,641.34,510.0
2018,5,19,14,15,867.0,136.0,6.15,15.2,858.0,594.49,471.81
2018,5,19,14,30,859.0,134.0,6.1,15.0,827.0,543.39,429.52
2018,5,19,14,45,848.0,132.5,6.1,14.8,790.0,494.08,387.65
2018,5,19,15,0,837.0,131.0,6.1,14.6,753.0,444.98,344.93
2018,5,19,15,15,822.5,128.0,6.1,14.6,710.5,393.81,299.52
2018,5,19,15,30,808.0,125.0,6.1,14.6,668.0,343.63,254.29
2018,5,19,15,45,788.5,122.0,6.0,14.05,621.0,293.37,209.39
2018,5,19,16,0,769.0,119.0,5.9,13.5,574.0,239.28,161.94
2018,5,19,16,15,740.0,116.5,5.85,13.05,524.0,191.47,121.85
2018,5,19,16,30,711.0,114.0,5.8,12.6,474.0,146.87,88.41
2018,5,19,16,45,673.5,110.0,5.75,12.15,422.0,104.09,63.67
2018,5,19,17,0,636.0,106.0,5.7,11.7,370.0,69.73,56.94
2018,5,19,17,15,586.5,100.5,5.6,11.15,318.5,68.97,56.58
2018,5,19,17,30,537.0,95.0,5.5,10.6,267.0,68.2,56.13
2018,5,19,17,45,447.5,83.5,5.4,10.1,209.5,60.61,49.38
2018,5,19,18,0,358.0,72.0,5.3,9.6,152.0,53.38,42.77
2018,5,19,18,15,267.5,58.0,5.15,9.2,109.5,43.86,33.83
2018,5,19,18,30,177.0,44.0,5.0,8.8,67.0,33.92,24.29
2018,5,19,18,45,105.5,30.0,4.85,8.45,42.0,24.64,13.52
2018,5,19,19,0,34.0,16.0,4.7,8.1,17.0,15.25,0.0
2018,5,19,19,15,17.0,8.0,4.6,8.0,8.5,0.0,0.0
2018,5,19,19,30,0.0,0.0,4.5,7.9,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,4.45,7.85,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,4.4,7.8,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,4.35,7.75,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,4.3,7.7,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,4.25,7.7,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,4.2,7.7,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,4.2,7.7,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,4.2,7.7,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,4.2,7.75,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,4.2,7.8,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,4.2,7.85,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,4.2,7.9,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,4.25,7.9,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,4.3,7.9,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,4.25,7.9,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,4.2,7.9,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,4.2,7.95,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,4.2,7.95,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,4.2,7.9,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,4.15,7.9,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,4.1,7.9,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,4.1,7.85,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,4.1,7.8,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,4.1,7.8,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,4.1,7.8,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,4.05,7.8,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,4.0,7.8,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,3.95,7.8,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,3.9,7.8,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,3.9,7.8,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,3.9,7.8,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,3.9,7.8,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,3.9,7.8,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,3.9,7.8,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,3.9,7.8,0.0,0.0,0.0
2018,5,20,4,45,1.0,2.0,3.95,7.8,2.0,0.0,0.0
2018,5,20,5,0,2.0,4.0,4.0,7.8,4.0,4.6,0.0
2018,5,20,5,15,1.0,11.0,4.05,7.9,11.0,10.63,0.0
2018,5,20,5,30,0.0,18.0,4.1,8.0,18.0,16.69,8.05
2018,5,20,5,45,0.0,27.0,4.15,8.15,27.0,25.06,15.85
2018,5,20,6,0,0.0,36.0,4.2,8.3,36.0,33.43,23.43
2018,5,20,6,15,0.0,51.0,4.2,8.45,51.0,47.41,35.78
2018,5,20,6,30,0.0,66.0,4.2,8.6,66.0,62.1,48.6
2018,5,20,6,45,4.0,95.5,4.2,8.8,97.0,95.48,77.48
2018,5,20,7,0,8.0,125.0,4.2,9.0,128.0,129.24,106.21
2018,5,20,7,15,14.0,146.5,4.15,9.2,153.0,155.69,128.38
2018,5,20,7,30,20.0,168.0,4.1,9.4,178.0,182.35,150.4
2018,5,20,7,45,34.5,190.5,4.1,9.6,209.5,228.81,188.85
2018,5,20,8,0,49.0,213.0,4.1,9.8,241.0,265.41,218.59
2018,5,20,8,15,75.5,249.5,4.1,9.9,296.5,329.24,270.41
2018,5,20,8,30,102.0,286.0,4.1,10.0,352.0,393.64,321.6
2018,5,20,8,45,107.0,305.5,4.05,10.1,379.0,418.72,340.23
2018,5,20,9,0,112.0,325.0,4.0,10.2,406.0,457.48,369.35
2018,5,20,9,15,232.0,327.0,4.05,10.3,506.5,586.77,471.99
2018,5,20,9,30,352.0,329.0,4.1,10.4,607.0,703.71,562.0
2018,5,20,9,45,437.5,316.5,4.15,10.5,676.5,784.3,622.17
2018,5,20,10,0,523.0,304.0,4.2,10.6,746.0,851.95,672.33
2018,5,20,10,15,630.0,260.5,4.25,10.9,809.5,909.65,715.36
2018,5,20,10,30,737.0,217.0,4.3,11.2,873.0,962.57,752.54
2018,5,20,10,45,809.0,180.5,4.35,11.45,915.0,979.8,763.35
2018,5,20,11,0,881.0,144.0,4.4,11.7,957.0,991.85,770.87
2018,5,20,11,15,886.5,142.0,4.45,12.2,969.5,980.01,761.0
2018,5,20,11,30,892.0,140.0,4.5,12.7,982.0,965.24,749.37
2018,5,20,11,45,896.0,138.5,4.55,13.15,988.0,946.72,735.34
2018,5,20,12,0,900.0,137.0,4.6,13.6,994.0,925.45,719.46
2018,5,20,12,15,832.5,180.5,4.65,13.95,971.5,886.37,691.19
2018,5,20,12,30,765.0,224.0,4.7,14.3,949.0,844.55,660.84
2018,5,20,12,45,795.5,202.0,4.75,14.65,949.0,818.47,641.95
2018,5,20,13,0,826.0,180.0,4.8,15.0,949.0,791.18,621.87
2018,5,20,13,15,684.0,255.5,4.9,14.95,884.0,721.19,567.07
2018,5,20,13,30,542.0,331.0,5.0,14.9,819.0,659.98,518.41
2018,5,20,13,45,442.5,360.0,5.1,14.85,751.5,593.06,466.44
2018,5,20,14,0,343.0,389.0,5.2,14.8,684.0,537.56,422.67
2018,5,20,14,15,411.5,347.5,5.25,14.3,689.0,516.41,407.59
2018,5,20,14,30,480.0,306.0,5.3,13.8,694.0,493.66,390.02
2018,5,20,14,45,491.0,284.5,5.4,13.35,665.5,454.34,358.37
2018,5,20,15,0,502.0,263.0,5.5,12.9,637.0,413.91,324.9
2018,5,20,15,15,422.5,271.0,5.5,12.9,573.5,363.04,283.02
2018,5,20,15,30,343.0,279.0,5.5,12.9,510.0,326.11,252.89
2018,5,20,15,45,422.5,235.5,5.55,11.85,500.0,285.79,216.86
2018,5,20,16,0,502.0,192.0,5.6,10.8,490.0,244.36,178.47
2018,5,20,16,15,419.5,194.0,5.5,10.45,428.5,204.48,147.99
2018,5,20,16,30,337.0,196.0,5.4,10.1,367.0,180.22,132.88
2018,5,20,16,45,283.0,181.0,5.3,9.75,314.0,146.2,110.9
2018,5,20,17,0,229.0,166.0,5.2,9.4,261.0,118.87,101.39
2018,5,20,17,15,194.0,142.5,5.05,9.25,215.5,110.73,94.49
2018,5,20,17,30,159.0,119.0,4.9,9.1,170.0,94.32,79.99
2018,5,20,17,45,171.0,97.5,4.7,8.95,143.5,74.6,62.27
2018,5,20,18,0,183.0,76.0,4.5,8.8,117.0,59.52,48.47
2018,5,20,18,15,145.5,60.5,4.35,8.7,88.0,48.14,37.78
2018,5,20,18,30,108.0,45.0,4.2,8.6,59.0,36.38,26.54
2018,5,20,18,45,60.5,29.5,4.05,8.5,36.5,25.28,14.39
2018,5,20,19,0,13.0,14.0,3.9,8.4,14.0,13.34,0.0
2018,5,20,19,15,6.5,7.0,3.75,8.35,7.0,6.67,0.0
2018,5,20,19,30,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.4,8.3,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.25,8.25,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,3.0,8.15,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,2.8,8.05,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,2.65,7.95,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,2.55,7.85,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,2.5,7.75,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,2.45,7.65,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,2.4,7.55,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,2.35,7.45,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,2.3,7.35,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,2.25,7.25,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,2.15,7.2,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,2.0,7.15,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,1.75,7.05,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,1.55,7.05,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,5,21,4,45,10.5,4.5,1.6,7.55,4.5,0.0,0.0
2018,5,21,5,0,21.0,9.0,1.7,7.7,9.0,16.86,0.0
2018,5,21,5,15,101.0,25.5,1.8,7.95,35.0,87.4,24.68
2018,5,21,5,30,181.0,42.0,1.9,8.2,61.0,167.24,131.05
2018,5,21,5,45,273.5,55.5,2.0,8.45,101.5,238.77,197.47
2018,5,21,6,0,366.0,69.0,2.1,8.7,142.0,319.24,268.69
2018,5,21,6,15,433.5,78.5,2.1,9.05,189.0,386.9,327.19
2018,5,21,6,30,501.0,88.0,2.1,9.4,236.0,463.38,390.62
2018,5,21,6,45,550.0,95.5,2.05,9.8,286.5,526.91,441.03
2018,5,21,7,0,599.0,103.0,2.0,10.2,337.0,592.63,491.25
2018,5,21,7,15,635.5,108.5,2.0,10.75,388.0,648.16,531.27
2018,5,21,7,30,672.0,114.0,2.0,11.3,439.0,704.3,570.1
2018,5,21,7,45,700.0,118.0,1.95,11.85,488.5,751.8,601.1
2018,5,21,8,0,728.0,122.0,1.9,12.4,538.0,798.76,630.95
2018,5,21,8,15,750.0,125.0,1.9,13.05,585.0,838.31,655.09
2018,5,21,8,30,772.0,128.0,1.9,13.7,632.0,871.87,674.68
2018,5,21,8,45,789.5,130.5,1.9,14.3,675.5,903.81,693.09
2018,5,21,9,0,807.0,133.0,1.9,14.9,719.0,933.64,709.85
2018,5,21,9,15,826.0,131.5,2.0,15.45,759.0,958.15,724.23
2018,5,21,9,30,845.0,130.0,2.1,16.0,799.0,980.2,737.0
2018,5,21,9,45,863.5,126.0,2.2,16.55,834.0,987.97,740.31
2018,5,21,10,0,882.0,122.0,2.3,17.1,869.0,1001.77,747.87
2018,5,21,10,15,887.5,123.5,2.4,17.55,895.0,1005.71,749.2
2018,5,21,10,30,893.0,125.0,2.5,18.0,921.0,1006.57,748.69
2018,5,21,10,45,897.0,125.5,2.6,18.45,940.0,1001.86,744.61
2018,5,21,11,0,901.0,126.0,2.7,18.9,959.0,994.08,738.65
2018,5,21,11,15,903.5,127.0,2.8,19.2,971.5,982.33,730.58
2018,5,21,11,30,906.0,128.0,2.9,19.5,984.0,967.62,720.61
2018,5,21,11,45,906.5,128.5,3.05,19.85,989.0,947.74,707.47
2018,5,21,12,0,907.0,129.0,3.2,20.2,994.0,925.17,692.5
2018,5,21,12,15,904.0,130.0,3.35,20.35,990.0,897.5,674.5
2018,5,21,12,30,901.0,131.0,3.5,20.5,986.0,867.56,654.82
2018,5,21,12,45,896.0,132.0,3.7,20.65,974.5,833.91,632.63
2018,5,21,13,0,891.0,133.0,3.9,20.8,963.0,798.39,608.86
2018,5,21,13,15,886.5,132.0,4.05,20.75,945.0,759.82,582.88
2018,5,21,13,30,882.0,131.0,4.2,20.7,927.0,719.7,554.06
2018,5,21,13,45,875.5,130.0,4.4,20.65,902.0,676.89,522.46
2018,5,21,14,0,869.0,129.0,4.6,20.6,877.0,633.03,489.4
2018,5,21,14,15,860.5,127.0,4.75,20.3,845.5,586.35,453.53
2018,5,21,14,30,852.0,125.0,4.9,20.0,814.0,539.17,416.15
2018,5,21,14,45,841.5,122.5,5.05,19.75,777.0,485.77,372.9
2018,5,21,15,0,831.0,120.0,5.2,19.5,740.0,436.51,331.52
2018,5,21,15,15,817.0,117.5,5.2,19.5,698.5,386.35,287.99
2018,5,21,15,30,803.0,115.0,5.2,19.5,657.0,337.11,244.52
2018,5,21,15,45,785.5,111.0,5.35,18.5,611.0,286.86,201.0
2018,5,21,16,0,768.0,107.0,5.5,17.5,565.0,238.28,158.97
2018,5,21,16,15,745.5,103.0,5.55,16.8,516.5,190.78,119.34
2018,5,21,16,30,723.0,99.0,5.6,16.1,468.0,140.15,80.73
2018,5,21,16,45,692.0,94.5,5.6,15.45,417.5,96.63,54.8
2018,5,21,17,0,661.0,90.0,5.6,14.8,367.0,57.33,45.28
2018,5,21,17,15,618.0,84.5,5.55,14.05,316.5,55.95,44.36
2018,5,21,17,30,575.0,79.0,5.5,13.3,266.0,54.46,43.26
2018,5,21,17,45,515.5,72.5,5.45,12.5,218.0,52.0,41.21
2018,5,21,18,0,456.0,66.0,5.4,11.7,170.0,49.45,38.91
2018,5,21,18,15,368.5,56.0,5.3,11.2,126.5,42.32,32.23
2018,5,21,18,30,281.0,46.0,5.2,10.7,83.0,35.53,25.6
2018,5,21,18,45,175.5,31.5,5.15,10.2,51.5,24.75,14.15
2018,5,21,19,0,70.0,17.0,5.1,9.7,20.0,16.2,0.0
2018,5,21,19,15,35.0,8.5,5.05,9.5,10.0,8.1,0.0
2018,5,21,19,30,0.0,0.0,5.0,9.3,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,4.95,9.1,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,4.9,8.9,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,4.85,8.8,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,4.8,8.7,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,4.75,8.55,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,4.7,8.4,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,4.65,8.35,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,4.6,8.3,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,4.5,8.25,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,4.4,8.2,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,4.3,8.15,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,4.2,8.1,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,4.05,8.1,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.9,8.1,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.8,8.05,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,3.6,7.95,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,3.5,7.9,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,3.5,7.9,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,3.5,7.9,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,3.5,7.85,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,3.5,7.8,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,3.5,7.8,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,3.5,7.8,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,3.5,7.8,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,3.5,7.8,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,3.45,7.8,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,3.4,7.8,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,3.35,7.8,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,3.25,7.8,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,3.15,7.8,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,3.15,7.85,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,5,22,4,45,17.0,4.0,3.2,8.0,4.5,0.0,0.0
2018,5,22,5,0,34.0,8.0,3.2,8.1,9.0,21.06,0.0
2018,5,22,5,15,130.0,23.5,3.3,8.3,36.0,103.68,36.84
2018,5,22,5,30,226.0,39.0,3.4,8.5,63.0,184.72,145.89
2018,5,22,5,45,294.5,47.0,3.5,8.75,95.5,238.1,197.88
2018,5,22,6,0,363.0,55.0,3.6,9.0,128.0,302.89,256.62
2018,5,22,6,15,190.0,60.5,3.6,9.2,99.5,198.12,168.67
2018,5,22,6,30,17.0,66.0,3.6,9.4,71.0,77.59,62.24
2018,5,22,6,45,20.5,102.5,3.55,9.65,109.5,121.66,100.14
2018,5,22,7,0,24.0,139.0,3.5,9.9,148.0,166.25,137.6
2018,5,22,7,15,43.5,165.5,3.55,10.2,185.5,210.82,174.88
2018,5,22,7,30,63.0,192.0,3.6,10.5,223.0,256.22,212.17
2018,5,22,7,45,65.5,215.0,3.6,10.8,250.0,283.78,233.65
2018,5,22,8,0,68.0,238.0,3.6,11.1,277.0,311.07,254.62
2018,5,22,8,15,91.5,266.5,3.7,11.65,323.5,363.28,295.75
2018,5,22,8,30,115.0,295.0,3.8,12.2,370.0,429.95,347.21
2018,5,22,8,45,134.5,319.0,3.9,12.75,412.5,473.95,380.08
2018,5,22,9,0,154.0,343.0,4.0,13.3,455.0,517.76,412.39
2018,5,22,9,15,158.0,362.0,4.1,13.7,482.0,540.65,428.19
2018,5,22,9,30,162.0,381.0,4.2,14.1,509.0,562.77,443.53
2018,5,22,9,45,189.0,395.0,4.3,14.45,550.5,601.12,471.84
2018,5,22,10,0,216.0,409.0,4.4,14.8,592.0,638.77,499.3
2018,5,22,10,15,258.0,412.0,4.5,15.1,637.5,690.12,537.1
2018,5,22,10,30,300.0,415.0,4.6,15.4,683.0,727.87,564.74
2018,5,22,10,45,275.0,436.0,4.65,15.65,685.5,717.39,554.99
2018,5,22,11,0,250.0,457.0,4.7,15.9,688.0,705.66,544.68
2018,5,22,11,15,306.0,437.0,4.8,16.0,723.5,728.83,563.32
2018,5,22,11,30,362.0,417.0,4.9,16.1,759.0,749.68,580.0
2018,5,22,11,45,577.5,302.5,4.95,16.2,852.0,825.9,641.53
2018,5,22,12,0,793.0,188.0,5.0,16.3,945.0,886.0,687.56
2018,5,22,12,15,856.0,154.0,5.05,16.25,969.0,879.01,682.67
2018,5,22,12,30,919.0,120.0,5.1,16.2,993.0,873.54,679.35
2018,5,22,12,45,915.0,121.5,5.15,16.2,983.0,840.74,656.27
2018,5,22,13,0,911.0,123.0,5.2,16.2,973.0,805.95,631.76
2018,5,22,13,15,907.5,122.0,5.2,16.1,955.5,767.52,604.42
2018,5,22,13,30,904.0,121.0,5.2,16.0,938.0,727.4,574.64
2018,5,22,13,45,898.5,120.0,5.2,15.9,913.5,684.48,541.32
2018,5,22,14,0,893.0,119.0,5.2,15.8,889.0,640.37,506.39
2018,5,22,14,15,885.5,117.5,5.2,15.6,858.0,593.72,468.89
2018,5,22,14,30,878.0,116.0,5.2,15.4,827.0,546.43,429.95
2018,5,22,14,45,868.0,113.5,5.2,15.2,790.0,496.73,388.16
2018,5,22,15,0,858.0,111.0,5.2,15.0,753.0,447.03,345.31
2018,5,22,15,15,845.0,109.0,5.2,15.0,711.5,396.84,300.9
2018,5,22,15,30,832.0,107.0,5.2,15.0,670.0,341.19,251.5
2018,5,22,15,45,815.5,104.0,5.1,14.45,624.0,290.58,206.23
2018,5,22,16,0,799.0,101.0,5.0,13.9,578.0,241.52,162.58
2018,5,22,16,15,776.5,97.0,4.95,13.5,528.5,192.44,120.8
2018,5,22,16,30,754.0,93.0,4.9,13.1,479.0,145.86,84.88
2018,5,22,16,45,724.5,88.5,4.85,12.7,428.0,101.17,57.6
2018,5,22,17,0,695.0,84.0,4.8,12.3,377.0,54.16,42.91
2018,5,22,17,15,621.0,83.5,4.7,11.8,319.5,55.06,43.97
2018,5,22,17,30,547.0,83.0,4.6,11.3,262.0,57.51,46.36
2018,5,22,17,45,482.0,75.0,4.5,10.8,212.5,53.91,43.23
2018,5,22,18,0,417.0,67.0,4.4,10.3,163.0,49.46,39.16
2018,5,22,18,15,284.0,57.0,4.2,9.9,115.0,42.9,32.96
2018,5,22,18,30,151.0,47.0,4.0,9.5,67.0,37.95,27.93
2018,5,22,18,45,85.0,30.0,3.85,9.1,40.5,24.69,14.45
2018,5,22,19,0,19.0,13.0,3.7,8.7,14.0,12.39,0.0
2018,5,22,19,15,9.5,6.5,3.65,8.55,7.0,6.2,0.0
2018,5,22,19,30,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,3.55,8.25,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,3.5,8.1,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,3.5,8.05,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,3.5,7.95,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,3.5,7.9,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,3.5,7.9,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,3.5,7.9,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,3.5,7.9,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,3.5,7.9,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,3.45,7.9,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,3.4,7.9,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,3.35,7.85,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,3.25,7.8,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,3.15,7.8,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,3.05,7.8,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,3.0,7.85,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,2.75,7.9,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,2.45,7.9,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,2.15,7.9,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,2.15,7.95,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,5,23,4,45,1.5,1.5,2.3,8.1,1.5,0.0,0.0
2018,5,23,5,0,3.0,3.0,2.4,8.2,3.0,4.05,0.0
2018,5,23,5,15,1.5,5.5,2.5,8.4,5.5,5.75,0.0
2018,5,23,5,30,0.0,8.0,2.6,8.6,8.0,7.4,0.48
2018,5,23,5,45,0.0,13.0,2.75,8.75,13.0,12.04,4.7
2018,5,23,6,0,0.0,18.0,2.9,8.9,18.0,16.68,8.87
2018,5,23,6,15,0.0,23.0,2.95,9.15,23.0,21.32,13.0
2018,5,23,6,30,0.0,28.0,3.0,9.4,28.0,25.97,17.07
2018,5,23,6,45,0.0,52.0,3.0,9.65,52.0,48.33,36.44
2018,5,23,7,0,0.0,76.0,3.0,9.9,76.0,70.86,55.69
2018,5,23,7,15,0.0,87.5,3.1,10.2,87.5,82.03,64.94
2018,5,23,7,30,0.0,99.0,3.2,10.5,99.0,93.17,74.08
2018,5,23,7,45,2.0,117.0,3.25,10.85,118.0,112.55,90.08
2018,5,23,8,0,4.0,135.0,3.3,11.2,137.0,132.01,105.95
2018,5,23,8,15,4.5,149.0,3.4,11.65,151.5,146.13,117.11
2018,5,23,8,30,5.0,163.0,3.5,12.1,166.0,160.22,128.15
2018,5,23,8,45,4.0,159.5,3.65,12.6,162.0,155.39,123.57
2018,5,23,9,0,3.0,156.0,3.8,13.1,158.0,150.7,119.2
2018,5,23,9,15,5.5,177.5,3.9,13.6,181.5,174.02,137.72
2018,5,23,9,30,8.0,199.0,4.0,14.1,205.0,197.31,155.98
2018,5,23,9,45,11.0,226.0,4.15,14.55,235.0,226.44,178.78
2018,5,23,10,0,14.0,253.0,4.3,15.0,265.0,255.44,201.22
2018,5,23,10,15,16.5,276.0,4.35,15.3,290.5,279.8,219.87
2018,5,23,10,30,19.0,299.0,4.4,15.6,316.0,303.91,238.19
2018,5,23,10,45,17.0,282.0,4.5,15.9,297.5,284.42,222.51
2018,5,23,11,0,15.0,265.0,4.6,16.2,279.0,265.22,207.16
2018,5,23,11,15,13.5,247.5,4.65,16.35,260.0,246.27,192.13
2018,5,23,11,30,12.0,230.0,4.7,16.5,241.0,227.53,177.25
2018,5,23,11,45,13.0,244.5,4.75,16.65,256.5,241.42,188.04
2018,5,23,12,0,14.0,259.0,4.8,16.8,272.0,255.07,198.57
2018,5,23,12,15,16.0,280.5,4.8,16.8,295.5,275.84,214.73
2018,5,23,12,30,18.0,302.0,4.8,16.8,319.0,296.16,230.49
2018,5,23,12,45,41.5,355.5,4.85,16.8,394.5,362.17,282.01
2018,5,23,13,0,65.0,409.0,4.9,16.8,470.0,423.88,329.46
2018,5,23,13,15,120.5,429.0,4.9,16.7,539.0,473.47,368.27
2018,5,23,13,30,176.0,449.0,4.9,16.6,608.0,518.75,403.25
2018,5,23,13,45,347.0,368.0,4.9,16.5,671.0,544.17,425.67
2018,5,23,14,0,518.0,287.0,4.9,16.4,734.0,555.87,436.47
2018,5,23,14,15,710.0,196.0,4.9,16.2,785.5,557.47,438.48
2018,5,23,14,30,902.0,105.0,4.9,16.0,837.0,551.0,432.13
2018,5,23,14,45,895.0,101.5,4.9,15.8,800.5,500.86,390.0
2018,5,23,15,0,888.0,98.0,4.9,15.6,764.0,450.41,346.66
2018,5,23,15,15,825.0,112.0,4.9,15.6,703.5,387.82,293.4
2018,5,23,15,30,762.0,126.0,4.9,15.6,643.0,336.48,248.82
2018,5,23,15,45,566.5,163.5,4.9,14.9,533.0,269.27,196.73
2018,5,23,16,0,371.0,201.0,4.9,14.2,423.0,226.96,167.3
2018,5,23,16,15,416.0,174.5,4.85,13.7,404.0,192.49,136.46
2018,5,23,16,30,461.0,148.0,4.8,13.2,385.0,154.02,103.96
2018,5,23,16,45,603.5,111.5,4.75,12.7,387.5,107.61,66.28
2018,5,23,17,0,746.0,75.0,4.7,12.2,390.0,54.77,43.46
2018,5,23,17,15,709.0,70.5,4.6,11.65,338.5,50.26,39.68
2018,5,23,17,30,672.0,66.0,4.5,11.1,287.0,44.29,34.49
2018,5,23,17,45,619.5,60.5,4.4,10.5,237.0,42.11,32.61
2018,5,23,18,0,567.0,55.0,4.3,9.9,187.0,39.81,30.51
2018,5,23,18,15,485.5,48.0,4.1,9.45,141.5,36.08,26.92
2018,5,23,18,30,404.0,41.0,3.9,9.0,96.0,32.24,22.99
2018,5,23,18,45,274.5,30.0,3.65,8.5,60.5,24.33,14.42
2018,5,23,19,0,145.0,19.0,3.4,8.0,25.0,15.15,0.0
2018,5,23,19,15,72.5,9.5,3.3,7.8,12.5,9.05,0.0
2018,5,23,19,30,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,3.0,7.2,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.95,7.1,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.85,6.9,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.8,6.8,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,2.35,6.25,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.85,5.8,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.55,5.45,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.5,5.35,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.5,5.25,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,1.5,5.15,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,1.5,5.05,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.6,5.25,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,5,24,4,45,4.0,1.5,1.75,5.75,1.5,0.0,0.0
2018,5,24,5,0,8.0,3.0,1.8,6.0,3.0,6.04,0.0
2018,5,24,5,15,34.0,9.5,2.05,6.55,13.0,30.04,9.8
2018,5,24,5,30,60.0,16.0,2.3,7.1,23.0,54.1,39.87
2018,5,24,5,45,136.0,25.0,2.55,7.65,50.0,118.53,97.55
2018,5,24,6,0,212.0,34.0,2.8,8.2,77.0,179.94,152.85
2018,5,24,6,15,117.5,42.5,2.8,8.65,67.5,128.79,108.73
2018,5,24,6,30,23.0,51.0,2.8,9.1,58.0,64.85,51.54
2018,5,24,6,45,13.5,74.5,2.75,9.5,79.0,79.49,63.81
2018,5,24,7,0,4.0,98.0,2.7,9.9,100.0,96.61,77.84
2018,5,24,7,15,3.5,110.0,2.7,10.35,111.5,107.89,86.97
2018,5,24,7,30,3.0,122.0,2.7,10.8,123.0,119.12,95.93
2018,5,24,7,45,5.0,143.0,2.7,11.25,145.5,141.73,114.34
2018,5,24,8,0,7.0,164.0,2.7,11.7,168.0,164.37,132.49
2018,5,24,8,15,7.5,177.5,2.75,12.2,182.0,177.9,142.87
2018,5,24,8,30,8.0,191.0,2.8,12.7,196.0,191.41,153.16
2018,5,24,8,45,8.5,198.0,2.8,13.2,204.0,198.28,157.99
2018,5,24,9,0,9.0,205.0,2.8,13.7,212.0,205.19,162.86
2018,5,24,9,15,17.5,248.5,2.85,14.15,262.5,256.59,203.36
2018,5,24,9,30,26.0,292.0,2.9,14.6,313.0,320.41,252.62
2018,5,24,9,45,50.0,341.5,3.0,15.05,383.5,394.42,309.29
2018,5,24,10,0,74.0,391.0,3.1,15.5,454.0,467.78,364.16
2018,5,24,10,15,92.5,413.0,3.2,15.85,494.0,505.66,391.81
2018,5,24,10,30,111.0,435.0,3.3,16.2,534.0,553.65,426.66
2018,5,24,10,45,136.5,449.0,3.35,16.55,573.5,587.18,450.82
2018,5,24,11,0,162.0,463.0,3.4,16.9,613.0,619.32,473.8
2018,5,24,11,15,154.5,469.5,3.55,17.15,614.0,611.19,467.07
2018,5,24,11,30,147.0,476.0,3.7,17.4,615.0,602.51,460.19
