Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,24,11,45,225.5,455.0,3.8,17.6,670.0,645.07,493.36
2018,5,24,12,0,304.0,434.0,3.9,17.8,725.0,687.23,525.45
2018,5,24,12,15,221.5,451.0,4.0,17.85,662.5,616.08,471.53
2018,5,24,12,30,139.0,468.0,4.1,17.9,600.0,551.46,422.25
2018,5,24,12,45,144.5,445.5,4.25,17.95,581.5,525.83,404.21
2018,5,24,13,0,150.0,423.0,4.4,18.0,563.0,500.16,385.88
2018,5,24,13,15,242.5,403.5,4.55,17.7,625.0,537.16,416.47
2018,5,24,13,30,335.0,384.0,4.7,17.4,687.0,569.17,442.51
2018,5,24,13,45,371.0,374.5,4.9,17.1,702.0,565.66,440.8
2018,5,24,14,0,407.0,365.0,5.1,16.8,717.0,554.34,433.02
2018,5,24,14,15,371.5,362.5,5.2,16.25,675.0,514.11,402.37
2018,5,24,14,30,336.0,360.0,5.3,15.7,633.0,472.19,370.19
2018,5,24,14,45,266.5,355.0,5.4,15.15,565.5,415.47,326.29
2018,5,24,15,0,197.0,350.0,5.5,14.6,498.0,372.37,292.95
2018,5,24,15,15,132.5,320.5,5.5,14.6,417.5,312.52,246.08
2018,5,24,15,30,68.0,291.0,5.5,14.6,337.0,266.92,210.94
2018,5,24,15,45,74.5,269.0,5.5,13.35,316.5,245.17,194.3
2018,5,24,16,0,81.0,247.0,5.5,12.1,296.0,222.99,176.95
2018,5,24,16,15,150.0,225.5,5.4,11.7,306.5,203.28,158.18
2018,5,24,16,30,219.0,204.0,5.3,11.3,317.0,176.27,133.68
2018,5,24,16,45,312.5,172.5,5.2,10.9,315.0,145.49,107.84
2018,5,24,17,0,406.0,141.0,5.1,10.5,313.0,97.76,82.15
2018,5,24,17,15,402.0,121.5,4.95,10.25,273.5,83.53,69.79
2018,5,24,17,30,398.0,102.0,4.8,10.0,234.0,71.76,59.44
2018,5,24,17,45,381.5,88.0,4.6,9.75,197.0,63.4,51.99
2018,5,24,18,0,365.0,74.0,4.4,9.5,160.0,54.56,43.91
2018,5,24,18,15,297.0,62.5,4.2,9.3,121.5,47.1,36.87
2018,5,24,18,30,229.0,51.0,4.0,9.1,83.0,39.32,29.27
2018,5,24,18,45,143.0,35.0,3.75,8.9,52.5,28.58,18.1
2018,5,24,19,0,57.0,19.0,3.5,8.7,22.0,15.82,0.0
2018,5,24,19,15,28.5,9.5,3.4,8.6,11.0,9.05,0.0
2018,5,24,19,30,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,3.15,8.4,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.95,8.25,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.85,8.15,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.85,8.05,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.9,7.95,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.85,7.85,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,2.8,7.75,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,2.8,7.65,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,2.7,7.55,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,2.55,7.45,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,2.25,7.3,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.8,7.05,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.5,6.85,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,1.25,6.95,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,5,25,4,45,1.5,3.0,1.35,7.25,3.0,0.0,0.0
2018,5,25,5,0,3.0,6.0,1.4,7.4,6.0,6.91,0.0
2018,5,25,5,15,4.5,18.5,1.65,7.7,19.0,19.33,4.95
2018,5,25,5,30,6.0,31.0,1.9,8.0,32.0,33.15,22.04
2018,5,25,5,45,18.5,50.0,2.15,8.3,53.5,65.42,50.75
2018,5,25,6,0,31.0,69.0,2.4,8.6,75.0,94.45,76.67
2018,5,25,6,15,22.0,76.0,2.45,8.9,81.0,94.5,76.96
2018,5,25,6,30,13.0,83.0,2.5,9.2,87.0,89.15,72.18
2018,5,25,6,45,15.0,106.0,2.6,9.5,111.5,114.65,93.93
2018,5,25,7,0,17.0,129.0,2.7,9.8,136.0,140.07,115.18
2018,5,25,7,15,9.5,100.5,2.65,10.25,104.5,102.69,82.77
2018,5,25,7,30,2.0,72.0,2.6,10.7,73.0,68.64,53.25
2018,5,25,7,45,2.5,109.0,2.6,11.15,110.5,104.89,83.57
2018,5,25,8,0,3.0,146.0,2.6,11.6,148.0,142.31,114.19
2018,5,25,8,15,28.0,200.5,2.6,12.05,219.0,230.87,186.88
2018,5,25,8,30,53.0,255.0,2.6,12.5,290.0,313.11,252.22
2018,5,25,8,45,78.5,291.0,2.65,12.95,346.5,375.53,300.55
2018,5,25,9,0,104.0,327.0,2.7,13.4,403.0,438.09,348.0
2018,5,25,9,15,70.0,288.0,2.7,13.7,340.5,360.64,286.21
2018,5,25,9,30,36.0,249.0,2.7,14.0,278.0,284.66,225.4
2018,5,25,9,45,24.0,220.0,2.75,14.3,239.5,241.7,190.89
2018,5,25,10,0,12.0,191.0,2.8,14.6,201.0,192.79,151.34
2018,5,25,10,15,10.0,188.0,2.85,14.7,196.5,187.65,147.03
2018,5,25,10,30,8.0,185.0,2.9,14.8,192.0,182.53,142.68
2018,5,25,10,45,9.5,202.5,2.9,14.9,211.0,200.48,156.75
2018,5,25,11,0,11.0,220.0,2.9,15.0,230.0,218.25,170.58
2018,5,25,11,15,7.5,182.5,3.0,15.15,189.5,178.78,139.1
2018,5,25,11,30,4.0,145.0,3.1,15.3,149.0,139.77,107.89
2018,5,25,11,45,4.0,143.0,3.2,15.45,147.0,137.68,106.2
2018,5,25,12,0,4.0,141.0,3.3,15.6,145.0,135.58,104.45
2018,5,25,12,15,12.0,212.0,3.4,15.65,223.5,208.53,162.56
2018,5,25,12,30,20.0,283.0,3.5,15.7,302.0,281.31,219.42
2018,5,25,12,45,21.5,291.0,3.6,15.8,311.5,287.43,223.99
2018,5,25,13,0,23.0,299.0,3.7,15.9,321.0,293.23,228.52
2018,5,25,13,15,20.0,271.5,3.75,15.8,290.0,263.64,205.7
2018,5,25,13,30,17.0,244.0,3.8,15.7,259.0,236.85,184.99
2018,5,25,13,45,24.0,266.5,3.9,15.65,287.5,256.98,201.13
2018,5,25,14,0,31.0,289.0,4.0,15.6,316.0,277.96,217.79
2018,5,25,14,15,34.0,303.0,4.0,15.45,331.5,288.1,225.92
2018,5,25,14,30,37.0,317.0,4.0,15.3,347.0,297.29,233.35
2018,5,25,14,45,123.0,319.5,4.05,15.2,413.0,328.59,258.07
2018,5,25,15,0,209.0,322.0,4.1,15.1,479.0,356.55,278.88
2018,5,25,15,15,165.5,310.0,4.1,15.1,430.0,317.14,247.74
2018,5,25,15,30,122.0,298.0,4.1,15.1,381.0,282.01,220.45
2018,5,25,15,45,159.0,272.5,4.05,14.65,373.0,262.92,204.2
2018,5,25,16,0,196.0,247.0,4.0,14.2,365.0,240.43,184.6
2018,5,25,16,15,304.5,213.5,3.95,13.9,379.5,212.41,157.17
2018,5,25,16,30,413.0,180.0,3.9,13.6,394.0,174.12,122.07
2018,5,25,16,45,508.0,142.5,3.85,13.3,378.0,129.19,86.37
2018,5,25,17,0,603.0,105.0,3.8,13.0,362.0,73.67,60.06
2018,5,25,17,15,603.0,92.0,3.65,12.6,321.0,61.23,49.31
2018,5,25,17,30,603.0,79.0,3.5,12.2,280.0,54.03,43.07
2018,5,25,17,45,535.5,72.5,3.4,11.85,228.5,51.51,40.9
2018,5,25,18,0,468.0,66.0,3.3,11.5,177.0,48.88,38.49
2018,5,25,18,15,406.0,56.0,3.1,11.15,136.0,42.95,32.91
2018,5,25,18,30,344.0,46.0,2.9,10.8,95.0,36.68,26.8
2018,5,25,18,45,233.0,33.5,2.75,10.45,61.0,26.24,16.23
2018,5,25,19,0,122.0,21.0,2.6,10.1,27.0,16.74,0.0
2018,5,25,19,15,61.0,10.5,2.5,9.85,13.5,10.01,0.0
2018,5,25,19,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,2.3,9.35,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,2.15,8.9,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,2.0,8.55,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.85,8.25,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.65,7.8,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.55,7.65,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.55,7.7,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.6,7.95,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,1.6,8.05,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,1.55,8.05,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.25,7.95,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,5,26,4,45,3.0,2.5,1.5,8.25,2.5,0.0,0.0
2018,5,26,5,0,6.0,5.0,1.6,8.4,5.0,7.16,0.0
2018,5,26,5,15,3.0,13.0,1.7,8.65,13.0,13.39,2.07
2018,5,26,5,30,0.0,21.0,1.8,8.9,21.0,19.48,10.6
2018,5,26,5,45,2.0,33.5,1.95,9.2,34.0,32.19,22.03
2018,5,26,6,0,4.0,46.0,2.1,9.5,47.0,45.12,33.58
2018,5,26,6,15,2.5,49.5,2.1,9.85,50.0,47.57,35.83
2018,5,26,6,30,1.0,53.0,2.1,10.2,53.0,49.93,37.83
2018,5,26,6,45,5.5,79.5,2.05,10.6,81.5,79.02,62.87
2018,5,26,7,0,10.0,106.0,2.0,11.0,110.0,109.55,88.66
2018,5,26,7,15,18.5,139.0,1.95,11.35,147.5,150.58,122.89
2018,5,26,7,30,27.0,172.0,1.9,11.7,185.0,202.65,165.42
2018,5,26,7,45,13.5,140.0,1.85,12.05,146.5,145.76,117.35
2018,5,26,8,0,0.0,108.0,1.8,12.4,108.0,101.47,79.74
2018,5,26,8,15,0.5,116.0,1.7,12.75,116.5,109.6,86.18
2018,5,26,8,30,1.0,124.0,1.6,13.1,125.0,117.75,92.5
2018,5,26,8,45,1.5,136.0,1.55,13.45,137.0,129.82,101.97
2018,5,26,9,0,2.0,148.0,1.5,13.8,149.0,141.89,111.33
2018,5,26,9,15,2.0,146.5,1.5,14.25,148.0,140.27,109.56
2018,5,26,9,30,2.0,145.0,1.5,14.7,147.0,138.7,107.91
2018,5,26,9,45,3.5,157.5,1.5,15.15,160.5,152.15,118.35
2018,5,26,10,0,5.0,170.0,1.5,15.6,174.0,165.56,128.64
2018,5,26,10,15,11.0,220.5,1.5,16.0,230.0,220.13,171.27
2018,5,26,10,30,17.0,271.0,1.5,16.4,286.0,274.6,212.78
2018,5,26,10,45,18.0,285.5,1.55,16.8,302.0,288.83,222.93
2018,5,26,11,0,19.0,300.0,1.6,17.2,318.0,302.84,233.04
2018,5,26,11,15,18.5,299.5,1.7,17.5,317.0,300.79,231.13
2018,5,26,11,30,18.0,299.0,1.8,17.8,316.0,298.71,229.3
2018,5,26,11,45,20.5,309.0,1.9,18.1,328.5,309.24,237.12
2018,5,26,12,0,23.0,319.0,2.0,18.4,341.0,322.82,247.16
2018,5,26,12,15,221.0,300.5,2.15,18.55,511.5,477.75,368.87
2018,5,26,12,30,419.0,282.0,2.3,18.7,682.0,616.69,473.34
2018,5,26,12,45,666.5,202.0,2.45,18.9,830.0,722.33,552.74
2018,5,26,13,0,914.0,122.0,2.6,19.1,978.0,811.72,615.98
2018,5,26,13,15,910.0,121.5,2.7,19.2,961.0,773.47,589.4
2018,5,26,13,30,906.0,121.0,2.8,19.3,944.0,733.58,561.69
2018,5,26,13,45,900.0,121.0,2.95,19.45,920.0,691.31,530.65
2018,5,26,14,0,894.0,121.0,3.1,19.6,896.0,647.88,497.9
2018,5,26,14,15,886.0,119.5,3.2,19.55,865.0,601.09,461.99
2018,5,26,14,30,878.0,118.0,3.3,19.5,834.0,553.7,424.62
2018,5,26,14,45,867.0,117.0,3.4,19.45,797.5,504.92,385.1
2018,5,26,15,0,856.0,116.0,3.5,19.4,761.0,456.2,344.52
2018,5,26,15,15,843.0,113.0,3.5,19.4,719.0,399.77,296.95
2018,5,26,15,30,830.0,110.0,3.5,19.4,677.0,349.31,253.03
2018,5,26,15,45,802.5,109.5,3.65,19.05,627.0,297.98,208.78
2018,5,26,16,0,775.0,109.0,3.8,18.7,577.0,249.31,166.89
2018,5,26,16,15,759.0,104.0,3.85,18.3,530.5,201.73,126.78
2018,5,26,16,30,743.0,99.0,3.9,17.9,484.0,155.99,91.29
2018,5,26,16,45,715.5,94.5,3.95,17.45,434.5,106.08,58.65
2018,5,26,17,0,688.0,90.0,4.0,17.0,385.0,64.92,43.12
2018,5,26,17,15,647.0,85.0,4.05,16.35,334.0,55.83,43.81
2018,5,26,17,30,606.0,80.0,4.1,15.7,283.0,54.72,43.07
2018,5,26,17,45,549.0,73.0,4.15,15.05,233.5,51.84,40.65
2018,5,26,18,0,492.0,66.0,4.2,14.4,184.0,48.8,37.96
2018,5,26,18,15,406.5,57.5,4.25,13.6,139.5,44.2,33.69
2018,5,26,18,30,321.0,49.0,4.3,12.8,95.0,37.7,27.48
2018,5,26,18,45,210.0,35.5,4.3,12.0,61.0,27.81,17.55
2018,5,26,19,0,99.0,22.0,4.3,11.2,27.0,17.52,0.0
2018,5,26,19,15,49.5,11.0,4.3,10.85,13.5,10.48,0.0
2018,5,26,19,30,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,4.25,10.15,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,4.2,9.8,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,4.05,9.6,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,3.9,9.4,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,3.75,9.25,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,3.25,8.8,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,3.05,8.6,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,2.9,8.45,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,2.7,8.35,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,2.45,8.2,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.9,7.65,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.45,7.1,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.35,6.9,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.25,6.7,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,5,27,4,45,28.5,6.0,1.4,7.45,6.5,0.0,0.0
2018,5,27,5,0,57.0,12.0,1.5,7.7,13.0,34.22,0.0
2018,5,27,5,15,169.0,25.5,1.65,8.35,42.0,126.47,69.89
2018,5,27,5,30,281.0,39.0,1.8,9.0,71.0,211.55,168.86
2018,5,27,5,45,372.5,48.5,1.95,9.6,113.0,285.15,236.09
2018,5,27,6,0,464.0,58.0,2.1,10.2,155.0,366.82,307.45
2018,5,27,6,15,532.5,64.5,2.0,11.05,204.5,437.68,366.79
2018,5,27,6,30,601.0,71.0,1.9,11.9,254.0,513.13,427.0
2018,5,27,6,45,648.0,75.0,1.85,12.7,305.0,574.4,473.6
2018,5,27,7,0,695.0,79.0,1.8,13.5,356.0,637.73,518.41
2018,5,27,7,15,653.5,100.5,1.9,14.3,389.0,655.33,528.46
2018,5,27,7,30,612.0,122.0,2.0,15.1,422.0,667.39,534.53
2018,5,27,7,45,666.5,119.5,2.05,15.85,478.0,727.94,575.79
2018,5,27,8,0,721.0,117.0,2.1,16.6,534.0,789.38,616.16
2018,5,27,8,15,767.5,112.0,2.2,17.2,588.5,837.33,646.86
2018,5,27,8,30,814.0,107.0,2.3,17.8,643.0,889.45,680.07
2018,5,27,8,45,845.0,102.5,2.35,18.4,691.5,918.78,696.76
2018,5,27,9,0,876.0,98.0,2.4,19.0,740.0,954.67,717.94
2018,5,27,9,15,886.5,99.5,2.45,19.6,778.0,975.64,728.93
2018,5,27,9,30,897.0,101.0,2.5,20.2,816.0,993.9,738.26
2018,5,27,9,45,905.0,102.0,2.55,20.8,848.5,1006.28,743.8
2018,5,27,10,0,913.0,103.0,2.6,21.4,881.0,1015.67,747.52
2018,5,27,10,15,919.0,103.5,2.6,21.85,907.5,1019.48,747.67
2018,5,27,10,30,925.0,104.0,2.6,22.3,934.0,1020.17,745.96
2018,5,27,10,45,929.0,105.0,2.65,22.8,953.5,1016.25,741.8
2018,5,27,11,0,933.0,106.0,2.7,23.3,973.0,1009.18,735.75
2018,5,27,11,15,935.0,105.5,2.8,23.65,984.5,995.58,726.48
2018,5,27,11,30,937.0,105.0,2.9,24.0,996.0,979.0,715.36
2018,5,27,11,45,938.5,105.0,2.95,24.35,1001.0,959.53,702.0
2018,5,27,12,0,940.0,105.0,3.0,24.7,1006.0,937.26,686.86
2018,5,27,12,15,939.5,105.5,3.05,24.9,1004.0,911.04,669.53
2018,5,27,12,30,939.0,106.0,3.1,25.1,1002.0,882.31,650.53
2018,5,27,12,45,937.5,105.0,3.2,25.35,992.0,849.07,628.59
2018,5,27,13,0,936.0,104.0,3.3,25.6,982.0,813.66,605.05
2018,5,27,13,15,933.0,103.5,3.35,25.7,965.0,775.58,579.58
2018,5,27,13,30,930.0,103.0,3.4,25.8,948.0,735.71,552.61
2018,5,27,13,45,926.0,101.0,3.45,25.95,924.0,692.27,520.76
2018,5,27,14,0,922.0,99.0,3.5,26.1,900.0,647.47,487.22
2018,5,27,14,15,916.0,98.0,3.5,26.05,870.0,601.22,452.01
2018,5,27,14,30,910.0,97.0,3.5,26.0,840.0,554.14,415.27
2018,5,27,14,45,902.0,95.0,3.55,26.0,804.0,504.65,375.81
2018,5,27,15,0,894.0,93.0,3.6,26.0,768.0,454.93,335.09
2018,5,27,15,15,882.0,91.5,3.6,26.0,726.5,404.1,292.49
2018,5,27,15,30,870.0,90.0,3.6,26.0,685.0,353.81,249.47
2018,5,27,15,45,855.5,87.5,3.55,25.6,639.5,302.79,205.82
2018,5,27,16,0,841.0,85.0,3.5,25.2,594.0,252.98,163.21
2018,5,27,16,15,822.0,82.0,3.45,24.8,545.5,196.28,116.71
2018,5,27,16,30,803.0,79.0,3.4,24.4,497.0,148.62,80.43
2018,5,27,16,45,777.0,76.0,3.4,23.95,446.5,102.76,51.92
2018,5,27,17,0,751.0,73.0,3.4,23.5,396.0,60.0,36.29
2018,5,27,17,15,714.5,69.0,3.4,22.65,344.5,48.7,36.53
2018,5,27,17,30,678.0,65.0,3.4,21.8,293.0,47.54,35.76
2018,5,27,17,45,626.5,59.5,3.4,20.9,243.0,40.97,30.21
2018,5,27,18,0,575.0,54.0,3.4,20.0,193.0,38.6,28.19
2018,5,27,18,15,496.5,47.5,3.5,18.95,147.5,35.23,25.15
2018,5,27,18,30,418.0,41.0,3.6,17.9,102.0,31.77,21.8
2018,5,27,18,45,296.5,31.0,3.7,16.8,66.0,24.82,14.82
2018,5,27,19,0,175.0,21.0,3.8,15.7,30.0,16.69,0.0
2018,5,27,19,15,87.5,10.5,3.8,15.0,15.0,10.01,0.0
2018,5,27,19,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,3.85,13.65,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,3.8,12.75,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,3.4,11.75,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,2.95,11.25,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,2.45,10.8,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.8,10.25,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.55,9.95,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.25,9.2,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.35,8.8,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,5,28,4,45,53.5,6.0,1.65,9.35,7.5,0.0,0.0
2018,5,28,5,0,107.0,12.0,1.8,9.6,15.0,54.29,0.0
2018,5,28,5,15,242.0,23.0,1.95,10.2,46.0,156.84,90.42
2018,5,28,5,30,377.0,34.0,2.1,10.8,77.0,253.96,202.14
2018,5,28,5,45,465.0,41.0,2.3,11.4,120.5,326.76,269.09
2018,5,28,6,0,553.0,48.0,2.5,12.0,164.0,407.0,339.18
2018,5,28,6,15,609.5,53.0,2.35,12.8,213.0,471.73,393.19
2018,5,28,6,30,666.0,58.0,2.2,13.6,262.0,536.92,444.92
2018,5,28,6,45,705.0,61.5,2.1,14.45,312.5,594.7,487.15
2018,5,28,7,0,744.0,65.0,2.0,15.3,363.0,653.81,528.02
2018,5,28,7,15,771.5,68.5,2.0,16.25,414.0,704.93,561.72
2018,5,28,7,30,799.0,72.0,2.0,17.2,465.0,755.92,594.27
2018,5,28,7,45,820.0,74.5,1.95,18.2,514.5,792.65,615.21
2018,5,28,8,0,841.0,77.0,1.9,19.2,564.0,835.22,639.73
2018,5,28,8,15,856.5,80.0,1.9,20.0,611.0,872.11,660.65
2018,5,28,8,30,872.0,83.0,1.9,20.8,658.0,907.13,679.97
2018,5,28,8,45,884.0,85.0,1.9,21.6,701.0,935.57,694.65
2018,5,28,9,0,896.0,87.0,1.9,22.4,744.0,961.6,707.64
2018,5,28,9,15,904.5,89.0,2.0,23.1,782.0,981.65,718.15
2018,5,28,9,30,913.0,91.0,2.1,23.8,820.0,998.86,726.91
2018,5,28,9,45,918.5,94.0,2.15,24.5,852.5,1011.27,732.07
2018,5,28,10,0,924.0,97.0,2.2,25.2,885.0,1020.56,735.36
2018,5,28,10,15,930.0,97.5,2.3,25.75,911.5,1024.49,736.37
2018,5,28,10,30,936.0,98.0,2.4,26.3,938.0,1025.26,735.51
2018,5,28,10,45,940.5,98.5,2.55,26.85,958.0,1021.38,732.33
2018,5,28,11,0,945.0,99.0,2.7,27.4,978.0,1014.31,727.19
2018,5,28,11,15,948.0,99.0,2.75,27.75,991.0,1002.14,718.54
2018,5,28,11,30,951.0,99.0,2.8,28.1,1004.0,986.91,708.05
2018,5,28,11,45,952.5,99.5,2.8,28.45,1009.5,967.78,694.75
2018,5,28,12,0,954.0,100.0,2.8,28.8,1015.0,945.8,679.73
2018,5,28,12,15,953.5,100.0,2.85,29.0,1013.0,918.86,662.35
2018,5,28,12,30,953.0,100.0,2.9,29.2,1011.0,889.4,643.31
2018,5,28,12,45,950.5,100.5,2.95,29.4,1001.0,856.39,621.87
2018,5,28,13,0,948.0,101.0,3.0,29.6,991.0,821.23,598.9
2018,5,28,13,15,945.0,100.5,3.05,29.7,974.0,782.79,573.81
2018,5,28,13,30,942.0,100.0,3.1,29.8,957.0,742.55,547.27
2018,5,28,13,45,937.0,99.0,3.1,29.85,932.5,698.91,516.1
2018,5,28,14,0,932.0,98.0,3.1,29.9,908.0,653.96,483.19
2018,5,28,14,15,925.5,96.5,3.15,29.9,877.5,606.62,448.04
2018,5,28,14,30,919.0,95.0,3.2,29.9,847.0,558.49,411.36
2018,5,28,14,45,910.0,94.0,3.25,29.85,810.5,509.01,372.74
2018,5,28,15,0,901.0,93.0,3.3,29.8,774.0,459.35,332.89
2018,5,28,15,15,889.5,91.0,3.3,29.8,732.5,407.99,290.65
2018,5,28,15,30,878.0,89.0,3.3,29.8,691.0,357.13,247.93
2018,5,28,15,45,863.5,86.5,3.3,29.4,645.0,305.75,204.74
2018,5,28,16,0,849.0,84.0,3.3,29.0,599.0,255.56,162.51
2018,5,28,16,15,830.0,81.0,3.3,28.5,550.0,205.6,121.89
2018,5,28,16,30,811.0,78.0,3.3,28.0,501.0,150.43,80.2
2018,5,28,16,45,785.5,75.0,3.25,27.55,450.5,104.19,51.52
2018,5,28,17,0,760.0,72.0,3.2,27.1,400.0,61.0,35.31
2018,5,28,17,15,725.0,68.0,3.15,26.15,348.5,47.85,35.24
2018,5,28,17,30,690.0,64.0,3.1,25.2,297.0,46.65,34.47
2018,5,28,17,45,640.5,58.5,3.0,24.25,247.0,40.14,29.05
2018,5,28,18,0,591.0,53.0,2.9,23.3,197.0,37.73,27.03
2018,5,28,18,15,515.0,46.5,3.0,22.15,151.0,34.31,24.01
2018,5,28,18,30,439.0,40.0,3.1,21.0,105.0,30.77,20.67
2018,5,28,18,45,316.5,30.5,3.2,19.85,68.5,24.24,14.22
2018,5,28,19,0,194.0,21.0,3.3,18.7,32.0,17.36,0.0
2018,5,28,19,15,97.0,10.5,3.45,17.95,16.0,10.01,0.0
2018,5,28,19,30,0.0,0.0,3.6,17.2,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,3.7,16.4,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,3.7,13.75,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,3.55,13.3,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,3.45,12.95,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,3.35,12.65,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,3.2,12.35,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,2.8,11.75,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,2.15,10.3,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,2.45,10.35,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,5,29,4,45,53.0,6.5,2.9,10.6,8.0,0.0,0.0
2018,5,29,5,0,106.0,13.0,3.1,10.7,16.0,54.91,0.0
2018,5,29,5,15,240.5,23.5,3.15,11.2,47.0,157.29,93.32
2018,5,29,5,30,375.0,34.0,3.2,11.7,78.0,253.18,201.77
2018,5,29,5,45,463.0,41.5,3.25,12.25,121.5,326.54,269.15
2018,5,29,6,0,551.0,49.0,3.3,12.8,165.0,407.41,339.8
2018,5,29,6,15,607.5,54.0,3.25,13.6,214.0,472.1,394.34
2018,5,29,6,30,664.0,59.0,3.2,14.4,263.0,537.14,446.77
2018,5,29,6,45,703.0,63.0,3.15,15.2,314.0,595.49,490.41
2018,5,29,7,0,742.0,67.0,3.1,16.0,365.0,655.18,532.86
2018,5,29,7,15,770.0,70.5,3.05,16.9,416.0,706.63,567.35
2018,5,29,7,30,798.0,74.0,3.0,17.8,467.0,757.98,600.66
2018,5,29,7,45,818.0,76.5,3.0,18.65,516.0,793.78,622.19
2018,5,29,8,0,838.0,79.0,3.0,19.5,565.0,835.4,647.49
2018,5,29,8,15,853.5,81.5,2.95,20.25,611.5,871.6,668.34
2018,5,29,8,30,869.0,84.0,2.9,21.0,658.0,905.94,687.55
2018,5,29,8,45,881.5,86.0,2.9,21.8,701.0,934.79,702.98
2018,5,29,9,0,894.0,88.0,2.9,22.6,744.0,961.26,716.68
2018,5,29,9,15,904.0,89.0,2.9,23.2,782.0,981.6,726.78
2018,5,29,9,30,914.0,90.0,2.9,23.8,820.0,999.18,735.11
2018,5,29,9,45,922.5,90.5,2.9,24.45,853.0,1011.82,740.12
2018,5,29,10,0,931.0,91.0,2.9,25.1,886.0,1021.45,743.29
2018,5,29,10,15,936.0,91.5,2.95,25.55,911.5,1024.52,743.37
2018,5,29,10,30,941.0,92.0,3.0,26.0,937.0,1024.43,741.6
2018,5,29,10,45,944.0,93.0,3.05,26.5,956.5,1019.7,736.86
2018,5,29,11,0,947.0,94.0,3.1,27.0,976.0,1011.8,730.23
2018,5,29,11,15,949.5,94.5,3.15,27.3,988.5,999.76,721.65
2018,5,29,11,30,952.0,95.0,3.2,27.6,1001.0,984.65,711.21
2018,5,29,11,45,952.5,95.5,3.3,27.9,1006.0,964.71,698.09
2018,5,29,12,0,953.0,96.0,3.4,28.2,1011.0,941.94,683.16
2018,5,29,12,15,952.0,97.0,3.5,28.25,1009.0,915.65,666.56
2018,5,29,12,30,951.0,98.0,3.6,28.3,1007.0,886.83,648.22
2018,5,29,12,45,947.0,99.5,3.7,28.4,997.0,853.68,626.73
2018,5,29,13,0,943.0,101.0,3.8,28.5,987.0,818.44,603.69
2018,5,29,13,15,940.5,100.5,4.0,28.3,970.5,780.61,579.76
2018,5,29,13,30,938.0,100.0,4.2,28.1,954.0,740.94,554.16
2018,5,29,13,45,933.5,99.0,4.35,27.95,930.5,697.85,523.58
2018,5,29,14,0,929.0,98.0,4.5,27.8,907.0,653.41,491.01
2018,5,29,14,15,923.5,97.0,4.6,27.45,877.5,607.24,456.69
2018,5,29,14,30,918.0,96.0,4.7,27.1,848.0,560.19,420.61
2018,5,29,14,45,910.5,94.0,4.85,26.75,812.0,510.66,381.67
2018,5,29,15,0,903.0,92.0,5.0,26.4,776.0,460.84,341.23
2018,5,29,15,15,892.0,90.5,5.0,26.4,735.0,410.02,298.26
2018,5,29,15,30,881.0,89.0,5.0,26.4,694.0,359.64,254.82
2018,5,29,15,45,868.5,86.0,5.2,25.15,649.0,308.29,211.4
2018,5,29,16,0,856.0,83.0,5.4,23.9,604.0,257.93,168.46
2018,5,29,16,15,839.5,80.5,5.45,22.95,556.5,208.45,127.08
2018,5,29,16,30,823.0,78.0,5.5,22.0,509.0,153.5,84.27
2018,5,29,16,45,799.5,75.5,5.5,21.1,459.0,107.18,54.53
2018,5,29,17,0,776.0,73.0,5.5,20.2,409.0,63.72,37.31
2018,5,29,17,15,742.0,68.5,5.5,19.05,357.0,48.23,36.67
2018,5,29,17,30,708.0,64.0,5.5,17.9,305.0,46.62,35.54
2018,5,29,17,45,658.5,59.5,5.5,16.8,254.5,44.89,34.21
2018,5,29,18,0,609.0,55.0,5.5,15.7,204.0,39.32,29.36
2018,5,29,18,15,532.0,48.5,5.45,14.75,157.0,35.97,26.29
2018,5,29,18,30,455.0,42.0,5.4,13.8,110.0,32.52,22.9
2018,5,29,18,45,328.0,32.5,5.35,12.9,72.5,26.06,16.34
2018,5,29,19,0,201.0,23.0,5.3,12.0,35.0,19.27,1.09
2018,5,29,19,15,100.5,11.5,5.25,11.55,17.5,10.96,0.0
2018,5,29,19,30,0.0,0.0,5.2,11.1,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,5.2,10.65,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,5.2,10.2,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,5.0,9.8,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,4.95,9.65,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,4.9,9.5,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,4.8,9.35,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,4.7,9.2,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,4.65,9.1,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,4.55,8.9,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,4.5,8.8,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,4.5,8.7,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,4.5,8.6,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,4.4,8.4,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,4.4,8.3,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,4.4,8.2,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,4.4,8.1,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,4.4,7.9,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,4.4,7.8,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,4.4,7.65,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,4.4,7.5,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,4.45,7.4,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,4.5,7.3,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,4.55,7.25,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,4.6,7.2,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,4.65,7.2,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,4.7,7.2,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,4.7,7.2,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,4.7,7.2,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,4.7,7.2,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,4.7,7.2,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,4.8,7.35,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,4.9,7.5,0.0,0.0,0.0
2018,5,30,4,45,12.5,5.5,5.0,7.65,6.0,0.0,0.0
2018,5,30,5,0,25.0,11.0,5.1,7.8,12.0,20.53,0.0
2018,5,30,5,15,72.5,26.0,5.2,8.05,33.5,76.51,44.67
2018,5,30,5,30,120.0,41.0,5.3,8.3,55.0,124.34,98.8
2018,5,30,5,45,165.0,57.0,5.4,8.6,86.5,171.89,142.98
2018,5,30,6,0,210.0,73.0,5.5,8.9,118.0,223.17,189.54
2018,5,30,6,15,262.0,88.5,5.55,9.15,159.5,281.74,241.57
2018,5,30,6,30,314.0,104.0,5.6,9.4,201.0,356.93,306.2
2018,5,30,6,45,252.0,129.0,5.7,9.7,215.5,341.38,291.68
2018,5,30,7,0,190.0,154.0,5.8,10.0,230.0,320.14,271.82
2018,5,30,7,15,156.5,179.5,5.8,10.3,248.0,328.3,276.56
2018,5,30,7,30,123.0,205.0,5.8,10.6,266.0,333.34,278.36
2018,5,30,7,45,108.5,226.0,5.85,10.85,284.0,346.18,287.17
2018,5,30,8,0,94.0,247.0,5.9,11.1,302.0,344.03,283.76
2018,5,30,8,15,107.0,270.5,5.9,11.3,337.5,381.61,313.42
2018,5,30,8,30,120.0,294.0,5.9,11.5,373.0,433.3,353.74
2018,5,30,8,45,178.5,315.5,5.95,11.65,442.0,511.39,416.14
2018,5,30,9,0,237.0,337.0,6.0,11.8,511.0,590.58,478.19
2018,5,30,9,15,338.0,327.5,6.0,12.05,590.0,691.03,556.63
2018,5,30,9,30,439.0,318.0,6.0,12.3,669.0,791.33,633.02
2018,5,30,9,45,469.5,322.5,6.0,12.5,711.5,824.88,656.74
2018,5,30,10,0,500.0,327.0,6.0,12.7,754.0,856.77,679.36
2018,5,30,10,15,405.5,368.0,6.05,13.2,721.5,800.69,632.76
2018,5,30,10,30,311.0,409.0,6.1,13.7,689.0,734.18,578.79
2018,5,30,10,45,218.0,417.0,6.1,14.15,615.0,634.56,500.27
2018,5,30,11,0,125.0,425.0,6.1,14.6,541.0,546.34,429.43
2018,5,30,11,15,279.0,420.0,6.15,15.0,684.0,688.6,540.74
2018,5,30,11,30,433.0,415.0,6.2,15.4,827.0,821.34,640.92
2018,5,30,11,45,502.5,386.0,6.2,15.75,867.0,841.96,656.28
2018,5,30,12,0,572.0,357.0,6.2,16.1,907.0,858.49,668.96
2018,5,30,12,15,520.5,385.0,6.3,16.15,884.5,818.35,637.99
2018,5,30,12,30,469.0,413.0,6.4,16.2,862.0,778.64,607.41
2018,5,30,12,45,496.5,396.0,6.45,16.25,867.0,764.11,597.4
2018,5,30,13,0,524.0,379.0,6.5,16.3,872.0,747.12,585.28
2018,5,30,13,15,651.0,293.5,6.55,16.15,894.5,738.8,582.62
2018,5,30,13,30,778.0,208.0,6.6,16.0,917.0,723.39,573.81
2018,5,30,13,45,826.5,173.5,6.65,15.85,909.5,691.77,550.15
2018,5,30,14,0,875.0,139.0,6.7,15.7,902.0,656.16,522.61
2018,5,30,14,15,863.5,139.0,6.75,15.4,870.0,609.49,485.07
2018,5,30,14,30,852.0,139.0,6.8,15.1,838.0,559.17,443.9
2018,5,30,14,45,861.0,127.5,6.8,14.85,807.0,516.03,407.11
2018,5,30,15,0,870.0,116.0,6.8,14.6,776.0,467.77,365.2
2018,5,30,15,15,857.5,113.5,6.8,14.6,734.5,411.42,315.7
2018,5,30,15,30,845.0,111.0,6.8,14.6,693.0,360.92,270.02
2018,5,30,15,45,828.5,109.0,6.8,13.9,647.5,310.65,224.83
2018,5,30,16,0,812.0,107.0,6.8,13.2,602.0,261.88,180.98
2018,5,30,16,15,789.0,104.0,6.75,12.8,552.5,212.89,138.28
2018,5,30,16,30,766.0,101.0,6.7,12.4,503.0,166.45,100.82
2018,5,30,16,45,735.0,97.5,6.7,12.0,451.5,115.75,65.75
2018,5,30,17,0,704.0,94.0,6.7,11.6,400.0,74.22,47.58
2018,5,30,17,15,659.0,90.5,6.55,11.1,348.5,59.65,48.15
2018,5,30,17,30,614.0,87.0,6.4,10.6,297.0,59.94,48.65
2018,5,30,17,45,550.0,81.0,6.3,10.1,246.0,58.14,47.17
2018,5,30,18,0,486.0,75.0,6.2,9.6,195.0,56.33,45.54
2018,5,30,18,15,386.5,64.5,6.0,9.2,146.5,48.44,38.19
2018,5,30,18,30,287.0,54.0,5.8,8.8,98.0,41.44,31.39
2018,5,30,18,45,176.5,38.0,5.65,8.4,62.0,29.63,19.85
2018,5,30,19,0,66.0,22.0,5.5,8.0,26.0,18.27,2.17
2018,5,30,19,15,33.0,11.0,5.45,7.9,13.0,10.48,0.0
2018,5,30,19,30,0.0,0.0,5.4,7.8,0.0,0.0,0.0
2018,5,30,19,45,0.0,0.0,5.35,7.7,0.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,5.3,7.6,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,5.25,7.6,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,5.2,7.6,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,5.2,7.6,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,5.2,7.6,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,5.15,7.65,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,5.1,7.7,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,5.05,7.7,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,5.0,7.7,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,4.95,7.7,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,4.9,7.7,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,4.9,7.75,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,4.9,7.8,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,4.85,7.85,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,4.8,7.9,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,4.8,7.95,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,4.7,7.95,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,4.7,7.9,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,4.7,7.85,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,4.7,7.8,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,4.65,7.8,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,4.6,7.8,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,4.5,7.75,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,4.4,7.7,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,4.3,7.65,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,4.2,7.6,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,4.25,7.65,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,4.3,7.7,0.0,0.0,0.0
2018,5,31,4,45,3.5,4.5,4.35,7.7,4.5,0.0,0.0
2018,5,31,5,0,7.0,9.0,4.4,7.7,9.0,11.39,0.0
2018,5,31,5,15,35.5,24.5,4.4,7.9,28.5,50.1,28.05
2018,5,31,5,30,64.0,40.0,4.4,8.1,48.0,85.88,66.72
2018,5,31,5,45,98.0,57.5,4.4,8.3,75.5,126.93,104.32
2018,5,31,6,0,132.0,75.0,4.4,8.5,103.0,170.28,143.51
2018,5,31,6,15,154.0,93.0,4.45,8.8,134.0,209.23,178.1
2018,5,31,6,30,176.0,111.0,4.5,9.1,165.0,260.77,222.42
2018,5,31,6,45,216.0,131.0,4.5,9.45,209.5,318.35,271.12
2018,5,31,7,0,256.0,151.0,4.5,9.8,254.0,378.24,320.56
2018,5,31,7,15,263.0,174.0,4.5,10.25,292.0,417.97,351.48
2018,5,31,7,30,270.0,197.0,4.5,10.7,330.0,457.12,381.28
2018,5,31,7,45,298.0,207.0,4.45,11.15,368.0,497.83,412.43
2018,5,31,8,0,326.0,217.0,4.4,11.6,406.0,539.38,443.63
2018,5,31,8,15,272.0,257.5,4.4,12.05,424.0,543.15,442.24
2018,5,31,8,30,218.0,298.0,4.4,12.5,442.0,528.31,426.86
2018,5,31,8,45,307.0,293.0,4.45,12.95,510.5,621.09,498.82
2018,5,31,9,0,396.0,288.0,4.5,13.4,579.0,715.48,569.64
2018,5,31,9,15,638.0,202.5,4.55,13.75,700.0,864.34,683.34
2018,5,31,9,30,880.0,117.0,4.6,14.1,821.0,996.59,774.93
2018,5,31,9,45,893.0,115.5,4.65,14.5,855.0,1010.97,782.0
2018,5,31,10,0,906.0,114.0,4.7,14.9,889.0,1022.51,788.05
2018,5,31,10,15,824.0,161.5,4.75,15.1,882.5,997.31,769.24
2018,5,31,10,30,742.0,209.0,4.8,15.3,876.0,965.03,745.79
2018,5,31,10,45,818.0,173.0,4.9,15.5,923.0,987.65,761.43
2018,5,31,11,0,894.0,137.0,5.0,15.7,970.0,1004.96,773.01
2018,5,31,11,15,914.0,128.0,5.05,15.85,989.5,1000.45,769.25
2018,5,31,11,30,934.0,119.0,5.1,16.0,1009.0,992.67,763.46
2018,5,31,11,45,911.0,132.0,5.15,16.1,1004.0,963.1,742.62
2018,5,31,12,0,888.0,145.0,5.2,16.2,999.0,931.33,720.32
2018,5,31,12,15,883.5,147.5,5.25,16.2,995.5,904.39,701.67
2018,5,31,12,30,879.0,150.0,5.3,16.2,992.0,875.33,681.42
2018,5,31,12,45,895.5,141.5,5.3,16.2,991.5,851.62,664.69
2018,5,31,13,0,912.0,133.0,5.3,16.2,991.0,824.84,645.71
2018,5,31,13,15,909.0,131.5,5.3,16.15,974.0,786.69,618.49
2018,5,31,13,30,906.0,130.0,5.3,16.1,957.0,746.85,589.21
2018,5,31,13,45,900.5,129.0,5.3,16.05,933.0,704.24,556.24
2018,5,31,14,0,895.0,128.0,5.3,16.0,909.0,660.43,521.71
2018,5,31,14,15,887.5,126.0,5.3,15.9,878.0,613.65,484.26
2018,5,31,14,30,880.0,124.0,5.3,15.8,847.0,566.23,445.43
2018,5,31,14,45,870.0,122.0,5.25,15.65,810.5,517.17,404.36
2018,5,31,15,0,860.0,120.0,5.2,15.5,774.0,468.08,362.3
2018,5,31,15,15,847.0,118.0,5.2,15.5,732.5,412.57,314.25
2018,5,31,15,30,834.0,116.0,5.2,15.5,691.0,362.85,269.86
2018,5,31,15,45,817.5,112.5,5.15,15.05,645.0,311.91,224.53
2018,5,31,16,0,801.0,109.0,5.1,14.6,599.0,262.5,180.52
2018,5,31,16,15,780.0,105.5,5.05,14.25,550.5,214.01,138.57
2018,5,31,16,30,759.0,102.0,5.0,13.9,502.0,167.87,101.46
2018,5,31,16,45,731.0,97.5,4.95,13.55,451.0,116.93,66.03
2018,5,31,17,0,703.0,93.0,4.9,13.2,400.0,74.9,46.97
2018,5,31,17,15,664.5,87.5,4.8,12.75,348.5,57.25,45.7
2018,5,31,17,30,626.0,82.0,4.7,12.3,297.0,55.81,44.62
2018,5,31,17,45,572.5,75.5,4.65,11.85,247.5,53.4,42.59
2018,5,31,18,0,519.0,69.0,4.6,11.4,198.0,50.86,40.32
2018,5,31,18,15,438.0,60.0,4.4,10.85,152.0,45.88,35.67
2018,5,31,18,30,357.0,51.0,4.2,10.3,106.0,39.08,29.15
2018,5,31,18,45,245.5,39.0,4.0,9.8,70.5,30.47,20.55
2018,5,31,19,0,134.0,27.0,3.8,9.3,35.0,21.53,4.8
2018,5,31,19,15,68.5,14.5,3.65,9.0,18.5,13.82,0.0
2018,5,31,19,30,3.0,2.0,3.5,8.7,2.0,0.0,0.0
2018,5,31,19,45,1.5,1.0,3.35,8.4,1.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,3.05,7.95,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,2.8,7.65,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,2.5,7.35,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,2.15,7.05,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,1.35,6.2,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,1.25,5.9,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.15,5.55,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.1,5.45,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.1,5.35,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.15,5.55,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,6,1,4,45,38.5,7.0,1.25,6.2,8.0,0.0,0.0
2018,6,1,5,0,77.0,14.0,1.3,6.5,16.0,44.36,0.0
2018,6,1,5,15,197.5,27.0,1.45,7.15,47.0,143.4,91.76
2018,6,1,5,30,318.0,40.0,1.6,7.8,78.0,231.39,186.78
2018,6,1,5,45,410.0,48.5,1.75,8.4,121.5,306.56,255.08
2018,6,1,6,0,502.0,57.0,1.9,9.0,165.0,389.15,327.1
2018,6,1,6,15,563.0,63.5,1.85,9.6,214.0,456.9,384.05
2018,6,1,6,30,624.0,70.0,1.8,10.2,263.0,528.64,441.61
2018,6,1,6,45,667.0,74.0,1.7,10.85,314.0,587.98,486.3
2018,6,1,7,0,710.0,78.0,1.6,11.5,365.0,649.07,529.18
2018,6,1,7,15,741.5,82.0,1.55,12.35,416.5,699.2,562.1
2018,6,1,7,30,773.0,86.0,1.5,13.2,468.0,753.14,596.68
2018,6,1,7,45,796.5,88.5,1.45,14.1,518.0,798.3,623.68
2018,6,1,8,0,820.0,91.0,1.4,15.0,568.0,842.51,649.26
2018,6,1,8,15,838.0,93.0,1.5,15.9,615.0,879.93,671.48
2018,6,1,8,30,856.0,95.0,1.6,16.8,662.0,907.84,687.05
2018,6,1,8,45,870.5,97.0,1.75,17.65,706.0,938.21,705.0
2018,6,1,9,0,885.0,99.0,1.9,18.5,750.0,966.31,721.24
2018,6,1,9,15,898.0,99.5,2.0,19.05,789.5,988.79,733.93
2018,6,1,9,30,911.0,100.0,2.1,19.6,829.0,1008.61,744.94
2018,6,1,9,45,922.0,99.5,2.15,20.1,863.0,1022.53,751.72
2018,6,1,10,0,933.0,99.0,2.2,20.6,897.0,1033.51,756.73
2018,6,1,10,15,938.5,100.5,2.25,21.05,924.0,1038.1,757.9
2018,6,1,10,30,944.0,102.0,2.3,21.5,951.0,1039.49,757.2
2018,6,1,10,45,948.0,102.0,2.35,21.9,970.5,1034.63,752.79
2018,6,1,11,0,952.0,102.0,2.4,22.3,990.0,1026.6,746.52
2018,6,1,11,15,954.5,102.0,2.4,22.65,1002.5,1013.99,737.05
2018,6,1,11,30,957.0,102.0,2.4,23.0,1015.0,998.31,725.77
2018,6,1,11,45,958.5,101.5,2.45,23.3,1020.0,978.24,712.4
2018,6,1,12,0,960.0,101.0,2.5,23.6,1025.0,955.33,697.26
2018,6,1,12,15,958.5,102.0,2.55,23.85,1022.5,928.49,679.69
2018,6,1,12,30,957.0,103.0,2.6,24.1,1020.0,899.15,660.46
2018,6,1,12,45,954.0,103.5,2.65,24.35,1010.0,865.79,638.47
2018,6,1,13,0,951.0,104.0,2.7,24.6,1000.0,830.3,614.96
2018,6,1,13,15,948.5,103.0,2.75,24.75,983.0,791.87,589.51
2018,6,1,13,30,946.0,102.0,2.8,24.9,966.0,751.6,562.58
2018,6,1,13,45,941.5,101.0,2.85,25.05,942.0,708.32,531.54
2018,6,1,14,0,937.0,100.0,2.9,25.2,918.0,663.69,498.48
2018,6,1,14,15,930.5,98.5,3.0,25.2,887.5,616.31,463.09
2018,6,1,14,30,924.0,97.0,3.1,25.2,857.0,568.13,426.07
2018,6,1,14,45,915.5,95.5,3.15,25.25,820.5,518.39,386.6
2018,6,1,15,0,907.0,94.0,3.2,25.3,784.0,468.43,345.88
2018,6,1,15,15,896.0,92.0,3.2,25.3,742.5,417.1,303.09
2018,6,1,15,30,885.0,90.0,3.2,25.3,701.0,366.21,259.72
2018,6,1,15,45,870.5,88.0,3.35,24.95,655.5,314.97,216.02
2018,6,1,16,0,856.0,86.0,3.5,24.6,610.0,264.91,173.09
2018,6,1,16,15,837.0,83.0,3.55,24.2,561.0,214.62,131.18
2018,6,1,16,30,818.0,80.0,3.6,23.8,512.0,159.16,87.92
2018,6,1,16,45,792.5,77.0,3.65,23.35,461.0,112.53,57.33
2018,6,1,17,0,767.0,74.0,3.7,22.9,410.0,68.95,38.42
2018,6,1,17,15,733.0,70.0,3.65,22.05,358.5,49.16,36.99
2018,6,1,17,30,699.0,66.0,3.6,21.2,307.0,48.02,36.25
2018,6,1,17,45,650.5,61.0,3.55,20.35,257.0,41.79,31.0
2018,6,1,18,0,602.0,56.0,3.5,19.5,207.0,39.87,29.39
2018,6,1,18,15,529.0,49.5,3.5,18.35,160.5,36.55,26.43
2018,6,1,18,30,456.0,43.0,3.5,17.2,114.0,33.12,23.16
2018,6,1,18,45,340.0,34.0,3.5,16.1,76.5,27.18,17.28
2018,6,1,19,0,224.0,25.0,3.5,15.0,39.0,20.97,5.32
2018,6,1,19,15,117.5,13.5,3.6,14.3,20.5,12.87,0.0
2018,6,1,19,30,11.0,2.0,3.7,13.6,2.0,0.0,0.0
2018,6,1,19,45,5.5,1.0,3.8,12.9,1.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,3.8,11.85,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,3.65,11.15,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,3.5,10.65,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,3.25,10.35,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,2.75,9.9,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,1.95,9.1,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.85,8.9,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.75,8.7,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,1.55,8.3,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.45,7.95,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.55,8.25,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,6,2,4,45,57.5,6.5,1.85,8.95,8.5,0.0,0.0
2018,6,2,5,0,115.0,13.0,2.0,9.3,17.0,58.76,0.0
2018,6,2,5,15,253.0,24.5,2.2,9.95,50.0,166.0,107.33
2018,6,2,5,30,391.0,36.0,2.4,10.6,83.0,263.95,211.74
2018,6,2,5,45,477.5,42.5,2.55,11.3,126.5,336.35,277.82
2018,6,2,6,0,564.0,49.0,2.7,12.0,170.0,415.84,347.02
2018,6,2,6,15,620.0,54.0,2.55,12.85,219.5,480.83,401.05
2018,6,2,6,30,676.0,59.0,2.4,13.7,269.0,546.19,452.75
2018,6,2,6,45,714.5,63.0,2.25,14.5,320.0,604.67,495.24
2018,6,2,7,0,753.0,67.0,2.1,15.3,371.0,664.44,536.34
2018,6,2,7,15,780.5,70.5,2.0,16.4,422.5,715.89,569.19
2018,6,2,7,30,808.0,74.0,1.9,17.5,474.0,767.21,600.61
2018,6,2,7,45,829.0,76.5,1.8,18.6,524.0,804.18,620.76
2018,6,2,8,0,850.0,79.0,1.7,19.7,574.0,847.02,644.33
2018,6,2,8,15,866.0,81.0,1.7,20.55,621.0,883.41,664.46
2018,6,2,8,30,882.0,83.0,1.7,21.4,668.0,917.96,683.05
2018,6,2,8,45,894.5,85.0,1.7,22.25,711.5,947.14,697.84
2018,6,2,9,0,907.0,87.0,1.7,23.1,755.0,973.91,710.93
2018,6,2,9,15,912.5,91.0,1.75,23.8,792.5,993.57,720.46
2018,6,2,9,30,918.0,95.0,1.8,24.5,830.0,1010.24,728.19
2018,6,2,9,45,921.0,99.0,1.9,25.2,862.0,1021.38,733.16
2018,6,2,10,0,924.0,103.0,2.0,25.9,894.0,1029.35,736.26
2018,6,2,10,15,930.0,103.5,2.05,26.55,920.5,1033.35,736.49
2018,6,2,10,30,936.0,104.0,2.1,27.2,947.0,1034.21,734.92
2018,6,2,10,45,940.0,105.0,2.1,27.8,967.0,1030.44,730.15
2018,6,2,11,0,944.0,106.0,2.1,28.4,987.0,1023.5,723.58
2018,6,2,11,15,946.5,106.5,2.1,28.8,1000.0,1011.47,714.59
2018,6,2,11,30,949.0,107.0,2.1,29.2,1013.0,996.38,703.86
2018,6,2,11,45,950.5,107.0,2.05,29.6,1018.5,976.92,689.98
2018,6,2,12,0,952.0,107.0,2.0,30.0,1024.0,954.63,674.48
2018,6,2,12,15,953.0,106.0,1.95,30.25,1022.0,928.26,656.92
2018,6,2,12,30,954.0,105.0,1.9,30.5,1020.0,899.34,637.83
2018,6,2,12,45,954.5,103.5,1.9,30.75,1011.0,867.11,617.15
2018,6,2,13,0,955.0,102.0,1.9,31.0,1002.0,832.57,594.94
2018,6,2,13,15,952.5,101.5,1.9,31.1,986.0,794.52,570.69
2018,6,2,13,30,950.0,101.0,1.9,31.2,970.0,754.59,545.04
2018,6,2,13,45,946.0,99.5,1.9,31.35,946.0,711.11,515.11
2018,6,2,14,0,942.0,98.0,1.9,31.5,922.0,666.23,483.15
2018,6,2,14,15,935.5,97.0,2.0,31.45,891.5,619.12,449.74
2018,6,2,14,30,929.0,96.0,2.1,31.4,861.0,571.19,414.63
2018,6,2,14,45,920.5,94.5,2.2,31.35,824.5,521.26,376.94
2018,6,2,15,0,912.0,93.0,2.3,31.3,788.0,471.11,337.86
2018,6,2,15,15,901.0,91.0,2.3,31.3,746.5,419.58,296.35
2018,6,2,15,30,890.0,89.0,2.3,31.3,705.0,368.48,254.21
2018,6,2,15,45,875.5,86.5,2.45,30.85,659.0,316.63,211.53
2018,6,2,16,0,861.0,84.0,2.6,30.4,613.0,265.96,169.44
2018,6,2,16,15,842.0,81.5,2.6,29.95,564.0,215.84,128.71
2018,6,2,16,30,823.0,79.0,2.6,29.5,515.0,160.51,86.52
2018,6,2,16,45,798.0,76.0,2.65,29.05,464.0,113.67,56.26
2018,6,2,17,0,773.0,73.0,2.7,28.6,413.0,69.81,37.22
2018,6,2,17,15,739.0,69.0,2.55,27.45,361.5,48.31,35.4
2018,6,2,17,30,705.0,65.0,2.4,26.3,310.0,47.12,34.69
2018,6,2,17,45,656.0,60.0,2.2,25.15,259.0,44.98,33.08
2018,6,2,18,0,607.0,55.0,2.0,24.0,208.0,38.98,28.05
2018,6,2,18,15,534.0,48.5,2.05,22.8,161.5,35.61,25.12
2018,6,2,18,30,461.0,42.0,2.1,21.6,115.0,32.12,21.88
2018,6,2,18,45,346.0,33.5,2.15,20.35,77.5,26.6,16.51
2018,6,2,19,0,231.0,25.0,2.2,19.1,40.0,20.86,5.94
2018,6,2,19,15,121.5,13.5,2.4,18.45,21.0,12.87,0.0
2018,6,2,19,30,12.0,2.0,2.6,17.8,2.0,0.0,0.0
2018,6,2,19,45,6.0,1.0,2.8,17.15,1.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,3.15,14.15,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,2.05,10.4,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,6,3,4,45,58.0,7.0,2.75,11.05,9.0,0.0,0.0
2018,6,3,5,0,116.0,14.0,3.0,11.3,18.0,60.15,0.0
2018,6,3,5,15,250.5,25.0,3.05,11.85,50.5,165.75,107.82
2018,6,3,5,30,385.0,36.0,3.1,12.4,83.0,261.08,208.61
2018,6,3,5,45,470.5,43.5,3.15,12.95,127.0,333.89,274.81
2018,6,3,6,0,556.0,51.0,3.2,13.5,171.0,413.83,344.24
2018,6,3,6,15,612.0,56.0,3.1,14.3,220.0,478.56,398.27
2018,6,3,6,30,668.0,61.0,3.0,15.1,269.0,543.37,449.95
2018,6,3,6,45,706.5,65.0,2.9,15.95,320.0,601.59,492.81
2018,6,3,7,0,745.0,69.0,2.8,16.8,371.0,661.09,534.34
2018,6,3,7,15,772.5,72.5,2.8,17.65,422.0,712.28,568.58
2018,6,3,7,30,800.0,76.0,2.8,18.5,473.0,763.34,601.69
2018,6,3,7,45,821.0,79.0,2.8,19.4,522.5,807.81,629.07
2018,6,3,8,0,842.0,82.0,2.8,20.3,572.0,843.85,649.9
2018,6,3,8,15,858.0,84.0,2.75,21.1,619.0,880.0,670.36
2018,6,3,8,30,874.0,86.0,2.7,21.9,666.0,914.35,689.17
2018,6,3,8,45,886.0,89.0,2.7,22.7,709.5,944.05,704.95
2018,6,3,9,0,898.0,92.0,2.7,23.5,753.0,971.32,718.96
