Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,2,20,45,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,4.05,10.4,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.95,10.2,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.9,10.05,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.9,9.95,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.9,9.9,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.85,9.85,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.75,9.75,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.65,9.65,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.5,9.35,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.35,9.25,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,2.95,8.95,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,2.7,8.85,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,2.45,8.75,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,7,3,4,45,32.5,6.0,2.8,9.6,6.5,0.0,0.0
2018,7,3,5,0,65.0,12.0,3.0,9.9,13.0,36.74,0.0
2018,7,3,5,15,179.5,25.0,3.05,10.4,41.5,127.0,59.2
2018,7,3,5,30,294.0,38.0,3.1,10.9,70.0,212.42,167.29
2018,7,3,5,45,386.5,47.0,3.15,11.35,111.5,286.23,235.5
2018,7,3,6,0,479.0,56.0,3.2,11.8,153.0,367.63,307.11
2018,7,3,6,15,540.0,63.0,3.15,12.3,201.0,434.55,364.48
2018,7,3,6,30,601.0,70.0,3.1,12.8,249.0,505.56,422.85
2018,7,3,6,45,643.5,76.0,3.0,13.3,299.5,566.11,470.4
2018,7,3,7,0,686.0,82.0,2.9,13.8,350.0,628.55,516.54
2018,7,3,7,15,719.0,86.0,2.9,14.45,401.5,682.61,554.39
2018,7,3,7,30,752.0,90.0,2.9,15.1,453.0,733.54,588.82
2018,7,3,7,45,777.0,93.0,2.9,15.75,503.0,780.53,619.48
2018,7,3,8,0,802.0,96.0,2.9,16.4,553.0,826.77,648.9
2018,7,3,8,15,822.0,98.5,2.9,17.0,601.0,866.92,673.53
2018,7,3,8,30,842.0,101.0,2.9,17.6,649.0,905.53,696.71
2018,7,3,8,45,858.5,102.0,2.9,18.25,693.5,929.3,709.23
2018,7,3,9,0,875.0,103.0,2.9,18.9,738.0,958.95,725.79
2018,7,3,9,15,874.5,110.5,2.95,19.4,774.0,977.13,735.26
2018,7,3,9,30,874.0,118.0,3.0,19.9,810.0,992.22,742.81
2018,7,3,9,45,867.5,128.0,3.05,20.45,839.5,1000.93,746.06
2018,7,3,10,0,861.0,138.0,3.1,21.0,869.0,1006.31,747.26
2018,7,3,10,15,871.5,137.5,3.25,21.4,898.0,1014.48,751.7
2018,7,3,10,30,882.0,137.0,3.4,21.8,927.0,1019.72,754.25
2018,7,3,10,45,891.0,135.5,3.5,22.25,949.5,1019.47,752.76
2018,7,3,11,0,900.0,134.0,3.6,22.7,972.0,1016.2,749.42
2018,7,3,11,15,905.0,133.5,3.75,22.95,986.5,1007.0,743.2
2018,7,3,11,30,910.0,133.0,3.9,23.2,1001.0,994.81,735.08
2018,7,3,11,45,914.0,132.0,4.05,23.4,1009.0,978.3,724.27
2018,7,3,12,0,918.0,131.0,4.2,23.6,1017.0,958.99,711.6
2018,7,3,12,15,912.5,134.5,4.35,23.7,1014.5,932.71,694.48
2018,7,3,12,30,907.0,138.0,4.5,23.8,1012.0,904.2,675.82
2018,7,3,12,45,898.0,141.5,4.6,23.85,1001.0,870.73,653.79
2018,7,3,13,0,889.0,145.0,4.7,23.9,990.0,835.58,630.42
2018,7,3,13,15,886.5,144.0,4.8,23.85,975.0,799.99,606.75
2018,7,3,13,30,884.0,143.0,4.9,23.8,960.0,762.67,581.46
2018,7,3,13,45,881.0,140.0,5.0,23.7,938.0,721.73,551.82
2018,7,3,14,0,878.0,137.0,5.1,23.6,916.0,679.41,520.46
2018,7,3,14,15,872.5,134.0,5.15,23.4,887.0,634.38,486.34
2018,7,3,14,30,867.0,131.0,5.2,23.2,858.0,588.48,450.7
2018,7,3,14,45,859.0,128.5,5.3,22.95,823.5,541.07,413.14
2018,7,3,15,0,851.0,126.0,5.4,22.7,789.0,488.77,370.91
2018,7,3,15,15,838.5,123.0,5.4,22.7,748.5,438.26,328.43
2018,7,3,15,30,826.0,120.0,5.4,22.7,708.0,388.4,285.59
2018,7,3,15,45,812.5,116.0,5.3,21.95,664.0,338.26,242.58
2018,7,3,16,0,799.0,112.0,5.2,21.2,620.0,289.26,200.03
2018,7,3,16,15,783.0,107.5,5.15,20.75,573.5,240.67,158.07
2018,7,3,16,30,767.0,103.0,5.1,20.3,527.0,193.82,119.17
2018,7,3,16,45,744.0,98.0,5.0,19.8,477.5,147.74,84.78
2018,7,3,17,0,721.0,93.0,4.9,19.3,428.0,98.54,54.17
2018,7,3,17,15,688.0,88.0,4.8,18.7,377.5,57.69,44.87
2018,7,3,17,30,655.0,83.0,4.7,18.1,327.0,54.93,42.73
2018,7,3,17,45,610.0,76.5,4.65,17.5,277.0,52.51,40.81
2018,7,3,18,0,565.0,70.0,4.6,16.9,227.0,49.93,38.65
2018,7,3,18,15,499.5,62.5,4.45,16.25,180.5,46.28,35.4
2018,7,3,18,30,434.0,55.0,4.3,15.6,134.0,42.48,31.82
2018,7,3,18,45,339.0,44.0,4.1,14.95,94.5,35.1,24.84
2018,7,3,19,0,244.0,33.0,3.9,14.3,55.0,25.94,15.31
2018,7,3,19,15,138.5,19.5,3.85,13.9,30.5,15.55,0.0
2018,7,3,19,30,33.0,6.0,3.8,13.5,6.0,5.72,0.0
2018,7,3,19,45,16.5,3.0,3.75,13.05,3.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,3.65,12.25,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,3.55,11.6,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,3.45,11.05,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,3.35,10.55,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,3.25,10.15,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,3.15,9.85,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.85,9.45,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.75,9.3,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.7,9.15,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.65,9.05,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.55,8.75,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.45,8.6,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.35,8.45,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.25,8.3,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,7,4,4,45,36.5,6.0,2.85,9.1,6.5,0.0,0.0
2018,7,4,5,0,73.0,12.0,3.1,9.4,13.0,39.77,0.0
2018,7,4,5,15,195.5,24.0,3.3,9.95,41.5,131.91,57.15
2018,7,4,5,30,318.0,36.0,3.5,10.5,70.0,221.92,174.79
2018,7,4,5,45,361.5,40.5,3.65,11.0,98.0,265.34,218.79
2018,7,4,6,0,405.0,45.0,3.8,11.5,126.0,311.24,261.47
2018,7,4,6,15,202.5,47.0,3.8,12.05,87.5,197.84,166.85
2018,7,4,6,30,0.0,49.0,3.8,12.6,49.0,45.53,33.56
2018,7,4,6,45,1.0,75.0,3.8,13.1,75.5,71.26,55.53
2018,7,4,7,0,2.0,101.0,3.8,13.6,102.0,98.43,78.27
2018,7,4,7,15,47.0,141.0,3.75,14.1,163.5,183.86,150.59
2018,7,4,7,30,92.0,181.0,3.7,14.6,225.0,266.23,218.35
2018,7,4,7,45,190.0,198.0,3.7,15.15,302.0,380.87,311.63
2018,7,4,8,0,288.0,215.0,3.7,15.7,379.0,502.21,406.64
2018,7,4,8,15,483.0,178.0,3.7,16.2,480.5,653.45,524.11
2018,7,4,8,30,678.0,141.0,3.7,16.7,582.0,805.87,634.64
2018,7,4,8,45,706.0,146.0,3.7,17.25,632.5,849.48,661.85
2018,7,4,9,0,734.0,151.0,3.7,17.8,683.0,891.72,688.43
2018,7,4,9,15,797.0,135.5,3.8,18.3,741.5,938.36,718.41
2018,7,4,9,30,860.0,120.0,3.9,18.8,800.0,980.41,744.84
2018,7,4,9,45,879.0,117.0,3.95,19.3,838.0,1000.18,755.6
2018,7,4,10,0,898.0,114.0,4.0,19.8,876.0,1017.32,764.78
2018,7,4,10,15,907.5,114.0,4.05,20.2,905.0,1025.41,768.22
2018,7,4,10,30,917.0,114.0,4.1,20.6,934.0,1030.46,769.81
2018,7,4,10,45,925.0,112.0,4.2,21.0,956.0,1028.86,767.41
2018,7,4,11,0,933.0,110.0,4.3,21.4,978.0,1024.17,763.1
2018,7,4,11,15,938.0,109.5,4.45,21.6,993.0,1014.97,756.72
2018,7,4,11,30,943.0,109.0,4.6,21.8,1008.0,1002.68,748.9
2018,7,4,11,45,947.0,107.5,4.7,22.05,1015.5,985.47,737.21
2018,7,4,12,0,951.0,106.0,4.8,22.3,1023.0,965.35,723.59
2018,7,4,12,15,951.5,105.5,4.9,22.35,1022.5,940.27,707.14
2018,7,4,12,30,952.0,105.0,5.0,22.4,1022.0,912.62,688.86
2018,7,4,12,45,951.5,104.5,5.05,22.4,1014.5,881.68,668.02
2018,7,4,13,0,951.0,104.0,5.1,22.4,1007.0,848.45,645.48
2018,7,4,13,15,950.0,102.5,5.1,22.35,992.5,811.78,620.23
2018,7,4,13,30,949.0,101.0,5.1,22.3,978.0,773.1,593.41
2018,7,4,13,45,947.0,98.5,5.15,22.25,956.0,731.01,563.65
2018,7,4,14,0,945.0,96.0,5.2,22.2,934.0,687.31,530.63
2018,7,4,14,15,940.5,94.0,5.2,22.0,905.5,641.09,495.08
2018,7,4,14,30,936.0,92.0,5.2,21.8,877.0,593.81,457.83
2018,7,4,14,45,930.5,90.0,5.15,21.65,843.0,545.15,418.34
2018,7,4,15,0,925.0,88.0,5.1,21.5,809.0,495.9,377.38
2018,7,4,15,15,915.0,86.0,5.1,21.5,768.5,444.42,333.61
2018,7,4,15,30,905.0,84.0,5.1,21.5,728.0,393.19,289.06
2018,7,4,15,45,893.5,82.0,5.1,20.85,684.0,341.94,244.4
2018,7,4,16,0,882.0,80.0,5.1,20.2,640.0,291.48,199.87
2018,7,4,16,15,867.5,77.0,5.05,19.7,592.5,240.58,155.36
2018,7,4,16,30,853.0,74.0,5.0,19.2,545.0,191.15,113.84
2018,7,4,16,45,833.0,71.5,4.95,18.7,495.5,143.14,77.74
2018,7,4,17,0,813.0,69.0,4.9,18.2,446.0,90.19,44.82
2018,7,4,17,15,784.0,65.0,4.8,17.55,394.0,45.87,34.74
2018,7,4,17,30,755.0,61.0,4.7,16.9,342.0,42.98,32.43
2018,7,4,17,45,714.5,57.5,4.6,16.25,291.5,41.91,31.64
2018,7,4,18,0,674.0,54.0,4.5,15.6,241.0,40.82,30.78
2018,7,4,18,15,613.0,48.5,4.2,14.95,192.5,37.91,28.17
2018,7,4,18,30,552.0,43.0,3.9,14.3,144.0,31.93,22.68
2018,7,4,18,45,454.5,36.0,3.65,13.65,102.5,27.74,18.58
2018,7,4,19,0,357.0,29.0,3.4,13.0,61.0,23.44,13.35
2018,7,4,19,15,207.0,17.5,3.25,12.6,33.5,14.39,0.0
2018,7,4,19,30,57.0,6.0,3.1,12.2,6.0,5.72,0.0
2018,7,4,19,45,28.5,3.0,3.0,11.8,3.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.6,10.55,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.35,10.1,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.7,8.85,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.55,8.55,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.45,8.25,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.25,6.65,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.45,6.85,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,7,5,4,45,64.0,6.0,1.8,7.75,7.0,0.0,0.0
2018,7,5,5,0,128.0,12.0,2.0,8.2,14.0,60.98,0.0
2018,7,5,5,15,275.0,21.0,2.2,8.9,44.5,162.2,64.91
2018,7,5,5,30,422.0,30.0,2.4,9.6,75.0,265.39,208.78
2018,7,5,5,45,510.5,36.5,2.65,10.35,118.5,333.5,274.4
2018,7,5,6,0,599.0,43.0,2.9,11.1,162.0,415.08,346.51
2018,7,5,6,15,653.5,47.5,2.9,11.7,211.0,480.12,402.38
2018,7,5,6,30,708.0,52.0,2.9,12.3,260.0,548.51,458.38
2018,7,5,6,45,745.5,55.5,2.85,12.95,311.5,606.8,502.54
2018,7,5,7,0,783.0,59.0,2.8,13.6,363.0,666.43,545.36
2018,7,5,7,15,809.5,62.0,2.7,14.25,414.5,711.39,575.31
2018,7,5,7,30,836.0,65.0,2.6,14.9,466.0,762.54,608.86
2018,7,5,7,45,856.5,67.0,2.55,15.55,516.0,807.02,636.8
2018,7,5,8,0,877.0,69.0,2.5,16.2,566.0,850.46,663.33
2018,7,5,8,15,891.5,70.5,2.4,16.9,613.0,886.62,683.6
2018,7,5,8,30,906.0,72.0,2.3,17.6,660.0,920.9,702.14
2018,7,5,8,45,917.0,73.5,2.15,18.3,703.5,949.8,716.1
2018,7,5,9,0,928.0,75.0,2.0,19.0,747.0,976.26,728.08
2018,7,5,9,15,937.5,76.5,1.95,19.65,786.5,998.65,738.47
2018,7,5,9,30,947.0,78.0,1.9,20.3,826.0,1018.23,746.99
2018,7,5,9,45,955.0,78.5,1.8,21.0,860.5,1032.24,751.08
2018,7,5,10,0,963.0,79.0,1.7,21.7,895.0,1043.18,753.23
2018,7,5,10,15,968.0,79.5,1.7,22.35,922.5,1047.99,753.23
2018,7,5,10,30,973.0,80.0,1.7,23.0,950.0,1049.56,751.4
2018,7,5,10,45,976.0,81.0,1.65,23.7,971.0,1046.43,745.91
2018,7,5,11,0,979.0,82.0,1.6,24.4,992.0,1040.03,738.58
2018,7,5,11,15,980.5,82.0,1.65,24.9,1005.0,1027.9,729.97
2018,7,5,11,30,982.0,82.0,1.7,25.4,1018.0,1012.63,719.55
2018,7,5,11,45,983.0,82.5,1.75,25.9,1025.0,994.33,707.32
2018,7,5,12,0,984.0,83.0,1.8,26.4,1032.0,973.05,693.28
2018,7,5,12,15,980.0,86.0,1.95,26.7,1030.5,946.89,677.87
2018,7,5,12,30,976.0,89.0,2.1,27.0,1029.0,918.17,660.61
2018,7,5,12,45,969.5,92.0,2.2,27.35,1019.5,885.01,639.64
2018,7,5,13,0,963.0,95.0,2.3,27.7,1010.0,849.77,617.12
2018,7,5,13,15,960.5,95.0,2.45,27.8,995.0,812.97,594.29
2018,7,5,13,30,958.0,95.0,2.6,27.9,980.0,774.22,569.75
2018,7,5,13,45,954.5,93.5,2.75,28.05,957.5,731.67,541.77
2018,7,5,14,0,951.0,92.0,2.9,28.2,935.0,687.59,510.38
2018,7,5,14,15,945.0,90.5,3.0,28.1,905.5,640.68,476.37
2018,7,5,14,30,939.0,89.0,3.1,28.0,876.0,592.81,440.66
2018,7,5,14,45,932.0,87.0,3.2,27.95,841.0,543.27,402.56
2018,7,5,15,0,925.0,85.0,3.3,27.9,806.0,493.27,362.95
2018,7,5,15,15,915.0,83.5,3.3,27.9,765.5,442.21,321.19
2018,7,5,15,30,905.0,82.0,3.3,27.9,725.0,391.38,278.6
2018,7,5,15,45,893.5,79.5,3.35,27.4,681.0,339.72,235.16
2018,7,5,16,0,882.0,77.0,3.4,26.9,637.0,288.86,191.76
2018,7,5,16,15,866.5,74.0,3.35,26.5,589.0,237.76,148.53
2018,7,5,16,30,851.0,71.0,3.3,26.1,541.0,188.23,108.24
2018,7,5,16,45,830.0,68.0,3.3,25.7,490.5,139.86,72.98
2018,7,5,17,0,809.0,65.0,3.3,25.3,440.0,93.89,46.7
2018,7,5,17,15,779.5,62.0,3.2,24.6,389.0,43.21,31.42
2018,7,5,17,30,750.0,59.0,3.1,23.9,338.0,41.41,30.11
2018,7,5,17,45,641.5,55.5,2.95,23.2,269.0,40.06,29.11
2018,7,5,18,0,533.0,52.0,2.8,22.5,200.0,35.39,25.16
2018,7,5,18,15,334.0,36.5,2.6,21.4,123.0,24.68,15.89
2018,7,5,18,30,135.0,21.0,2.4,20.3,46.0,15.33,7.68
2018,7,5,18,45,96.5,15.5,2.15,19.2,30.5,11.52,4.22
2018,7,5,19,0,58.0,10.0,1.9,18.1,15.0,7.55,0.35
2018,7,5,19,15,32.0,5.5,2.25,17.7,8.0,4.22,0.0
2018,7,5,19,30,6.0,1.0,2.6,17.3,1.0,0.95,0.0
2018,7,5,19,45,3.0,0.5,2.9,16.9,0.5,0.0,0.0
2018,7,5,20,0,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,3.2,16.15,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,3.25,15.45,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,3.25,14.9,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,3.15,14.45,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,3.05,13.35,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,2.95,13.25,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,2.85,13.2,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,2.65,12.95,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,7,6,4,45,0.0,0.5,2.75,13.1,0.5,0.0,0.0
2018,7,6,5,0,0.0,1.0,2.8,13.2,1.0,0.95,0.0
2018,7,6,5,15,0.0,3.0,2.85,13.4,3.0,2.77,0.0
2018,7,6,5,30,0.0,5.0,2.9,13.6,5.0,4.62,0.0
2018,7,6,5,45,0.0,6.0,2.9,13.85,6.0,5.55,0.0
2018,7,6,6,0,0.0,7.0,2.9,14.1,7.0,6.48,0.0
2018,7,6,6,15,0.0,10.0,2.85,14.45,10.0,9.26,2.3
2018,7,6,6,30,0.0,13.0,2.8,14.8,13.0,12.04,4.69
2018,7,6,6,45,0.5,31.0,2.75,15.15,31.0,29.12,19.29
2018,7,6,7,0,1.0,49.0,2.7,15.5,49.0,46.27,33.77
2018,7,6,7,15,17.5,110.0,2.7,15.95,118.0,118.86,94.88
2018,7,6,7,30,34.0,171.0,2.7,16.4,187.0,207.59,167.31
2018,7,6,7,45,17.0,128.0,2.75,16.9,136.0,136.42,108.03
2018,7,6,8,0,0.0,85.0,2.8,17.4,85.0,79.19,60.08
2018,7,6,8,15,1.0,102.5,2.65,18.0,103.0,96.85,74.25
2018,7,6,8,30,2.0,120.0,2.5,18.6,121.0,114.78,88.38
2018,7,6,8,45,1.0,89.5,2.4,19.25,90.0,84.41,63.35
2018,7,6,9,0,0.0,59.0,2.3,19.9,59.0,54.99,39.23
2018,7,6,9,15,0.0,67.0,2.25,20.7,67.0,62.49,45.07
2018,7,6,9,30,0.0,75.0,2.2,21.5,75.0,70.0,50.82
2018,7,6,9,45,10.5,156.5,2.15,22.25,165.5,158.14,120.49
2018,7,6,10,0,21.0,238.0,2.1,23.0,256.0,256.7,195.6
2018,7,6,10,15,131.0,275.5,2.2,24.05,392.0,413.58,314.93
2018,7,6,10,30,241.0,313.0,2.3,25.1,528.0,568.72,426.69
2018,7,6,10,45,535.0,231.5,2.35,26.15,724.0,782.11,578.68
2018,7,6,11,0,829.0,150.0,2.4,27.2,920.0,962.49,694.18
2018,7,6,11,15,857.0,135.0,2.55,27.9,941.5,962.06,691.16
2018,7,6,11,30,885.0,120.0,2.7,28.6,963.0,958.41,687.86
2018,7,6,11,45,908.5,108.0,2.85,29.25,978.5,950.12,681.76
2018,7,6,12,0,932.0,96.0,3.0,29.9,994.0,938.46,673.55
2018,7,6,12,15,925.0,101.0,3.15,30.05,992.0,912.6,657.48
2018,7,6,12,30,918.0,106.0,3.3,30.2,990.0,884.44,639.86
2018,7,6,12,45,926.5,99.0,3.45,30.4,985.0,856.0,621.78
2018,7,6,13,0,935.0,92.0,3.6,30.6,980.0,824.87,601.74
2018,7,6,13,15,924.5,96.5,3.75,30.55,962.5,787.08,577.61
2018,7,6,13,30,914.0,101.0,3.9,30.5,945.0,747.88,552.22
2018,7,6,13,45,892.0,111.5,4.05,30.5,919.0,704.87,522.75
2018,7,6,14,0,870.0,122.0,4.2,30.5,893.0,661.64,491.29
2018,7,6,14,15,859.5,122.5,4.3,30.3,863.5,616.97,458.61
2018,7,6,14,30,849.0,123.0,4.4,30.1,834.0,571.84,424.72
2018,7,6,14,45,877.0,102.0,4.45,29.9,810.0,528.1,391.04
2018,7,6,15,0,905.0,81.0,4.5,29.7,786.0,480.67,353.36
2018,7,6,15,15,895.0,79.5,4.5,29.7,746.5,430.59,312.21
2018,7,6,15,30,885.0,78.0,4.5,29.7,707.0,380.77,270.32
2018,7,6,15,45,873.5,76.0,4.55,28.85,664.0,330.52,228.27
2018,7,6,16,0,862.0,74.0,4.6,28.0,621.0,281.07,186.22
2018,7,6,16,15,821.5,79.0,4.55,27.35,568.0,232.15,145.75
2018,7,6,16,30,781.0,84.0,4.5,26.7,515.0,179.99,104.64
2018,7,6,16,45,767.5,78.0,4.5,26.05,468.0,133.36,70.37
2018,7,6,17,0,754.0,72.0,4.5,25.4,421.0,88.52,44.13
2018,7,6,17,15,724.0,68.0,4.35,24.6,371.5,47.03,34.69
2018,7,6,17,30,694.0,64.0,4.2,23.8,322.0,45.18,33.36
2018,7,6,17,45,629.0,63.0,4.1,22.95,270.0,42.1,30.9
2018,7,6,18,0,564.0,62.0,4.0,22.1,218.0,43.37,32.13
2018,7,6,18,15,452.5,57.5,3.95,21.4,166.5,41.89,30.82
2018,7,6,18,30,341.0,53.0,3.9,20.7,115.0,39.89,28.88
2018,7,6,18,45,261.0,41.5,3.8,20.0,80.5,31.84,21.49
2018,7,6,19,0,181.0,30.0,3.7,19.3,46.0,23.46,12.83
2018,7,6,19,15,103.5,17.0,3.7,18.9,25.0,13.48,0.0
2018,7,6,19,30,26.0,4.0,3.7,18.5,4.0,3.81,0.0
2018,7,6,19,45,13.0,2.0,3.7,18.15,2.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,3.7,17.8,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,3.6,17.55,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,3.5,17.3,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,3.45,17.05,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,3.4,16.8,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,3.35,16.6,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,3.2,16.25,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,3.05,15.9,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,2.95,15.55,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,2.8,15.25,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,7,7,4,45,52.0,4.5,2.25,12.2,5.5,0.0,0.0
2018,7,7,5,0,104.0,9.0,2.5,12.4,11.0,48.58,0.0
2018,7,7,5,15,257.5,19.0,2.55,12.9,41.0,150.87,43.39
2018,7,7,5,30,411.0,29.0,2.6,13.4,71.0,258.04,198.91
2018,7,7,5,45,499.0,35.0,2.65,13.9,113.5,324.65,263.3
2018,7,7,6,0,587.0,41.0,2.7,14.4,156.0,404.57,333.33
2018,7,7,6,15,643.0,45.5,2.7,15.25,205.0,469.81,388.42
2018,7,7,6,30,699.0,50.0,2.7,16.1,254.0,538.64,443.69
2018,7,7,6,45,736.5,53.5,2.7,16.95,304.5,596.53,486.81
2018,7,7,7,0,774.0,57.0,2.7,17.8,355.0,655.81,528.62
2018,7,7,7,15,801.0,60.0,2.75,18.7,406.5,700.89,558.49
2018,7,7,7,30,828.0,63.0,2.8,19.6,458.0,752.21,592.08
2018,7,7,7,45,848.5,65.0,2.85,20.5,508.0,796.52,619.67
2018,7,7,8,0,869.0,67.0,2.9,21.4,558.0,839.83,645.96
2018,7,7,8,15,884.5,69.0,3.0,22.1,605.5,877.37,668.59
2018,7,7,8,30,900.0,71.0,3.1,22.8,653.0,913.1,689.71
2018,7,7,8,45,912.0,72.5,3.2,23.55,697.0,942.91,706.47
2018,7,7,9,0,924.0,74.0,3.3,24.3,741.0,970.32,721.54
2018,7,7,9,15,933.0,75.5,3.4,24.9,780.5,992.27,733.34
2018,7,7,9,30,942.0,77.0,3.5,25.5,820.0,1011.39,743.33
2018,7,7,9,45,948.5,78.0,3.6,26.1,853.5,1024.54,749.46
2018,7,7,10,0,955.0,79.0,3.7,26.7,887.0,1034.6,753.71
2018,7,7,10,15,960.0,80.0,3.8,27.1,914.5,1040.02,755.64
2018,7,7,10,30,965.0,81.0,3.9,27.5,942.0,1042.2,755.63
2018,7,7,10,45,962.5,85.5,3.95,27.9,961.5,1037.46,750.94
2018,7,7,11,0,960.0,90.0,4.0,28.3,981.0,1029.42,744.29
2018,7,7,11,15,968.5,86.0,4.1,28.45,996.5,1020.09,737.99
2018,7,7,11,30,977.0,82.0,4.2,28.6,1012.0,1007.58,729.71
2018,7,7,11,45,978.5,82.0,4.25,28.8,1019.0,989.37,717.37
2018,7,7,12,0,980.0,82.0,4.3,29.0,1026.0,968.19,703.17
2018,7,7,12,15,974.5,86.0,4.4,29.1,1024.0,941.81,686.11
2018,7,7,12,30,969.0,90.0,4.5,29.2,1022.0,912.92,667.35
2018,7,7,12,45,948.0,102.5,4.55,29.35,1008.5,876.74,643.27
2018,7,7,13,0,927.0,115.0,4.6,29.5,995.0,839.09,618.11
2018,7,7,13,15,852.5,154.0,4.65,29.45,953.0,782.66,580.52
2018,7,7,13,30,778.0,193.0,4.7,29.4,911.0,730.54,543.41
2018,7,7,13,45,701.0,227.5,4.8,29.35,863.0,673.29,501.75
2018,7,7,14,0,624.0,262.0,4.9,29.3,815.0,620.8,462.89
2018,7,7,14,15,630.0,242.0,4.95,29.1,785.0,576.7,431.07
2018,7,7,14,30,636.0,222.0,5.0,28.9,755.0,531.52,397.6
2018,7,7,14,45,552.5,249.5,5.1,28.65,698.5,481.63,359.41
2018,7,7,15,0,469.0,277.0,5.2,28.4,642.0,435.92,324.24
2018,7,7,15,15,488.0,250.5,5.2,28.4,613.0,396.25,292.65
2018,7,7,15,30,507.0,224.0,5.2,28.4,584.0,354.86,258.89
2018,7,7,15,45,672.5,156.5,5.35,27.6,602.5,322.08,228.24
2018,7,7,16,0,838.0,89.0,5.5,26.8,621.0,286.47,192.41
2018,7,7,16,15,728.5,112.0,5.5,26.1,548.5,232.15,150.23
2018,7,7,16,30,619.0,135.0,5.5,25.4,476.0,189.19,119.38
2018,7,7,16,45,675.5,107.5,5.5,24.7,447.5,140.9,80.63
2018,7,7,17,0,732.0,80.0,5.5,24.0,419.0,93.11,48.95
2018,7,7,17,15,740.5,68.5,5.4,23.1,377.0,47.0,34.89
2018,7,7,17,30,749.0,57.0,5.3,22.2,335.0,39.89,29.01
2018,7,7,17,45,711.0,53.0,5.15,21.3,285.0,38.28,27.79
2018,7,7,18,0,673.0,49.0,5.0,20.4,235.0,36.59,26.43
2018,7,7,18,15,616.5,44.5,4.85,19.55,188.0,34.38,24.5
2018,7,7,18,30,560.0,40.0,4.7,18.7,141.0,32.15,22.39
2018,7,7,18,45,468.0,33.5,4.55,17.85,100.5,25.59,16.33
2018,7,7,19,0,376.0,27.0,4.4,17.0,60.0,21.62,11.46
2018,7,7,19,15,219.5,16.5,4.35,16.5,33.0,13.49,0.0
2018,7,7,19,30,63.0,6.0,4.3,16.0,6.0,5.72,0.0
2018,7,7,19,45,31.5,3.0,4.25,15.5,3.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,4.15,14.75,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,4.05,14.25,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,3.95,13.4,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,3.85,13.1,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,3.8,12.85,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,3.75,12.55,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,3.7,12.05,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.65,10.55,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.6,10.25,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,3.45,9.8,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,3.45,9.85,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,7,8,4,45,52.5,5.0,3.6,10.2,5.5,0.0,0.0
2018,7,8,5,0,105.0,10.0,3.7,10.4,11.0,49.8,0.0
2018,7,8,5,15,259.5,19.5,3.7,10.95,41.0,151.37,34.13
2018,7,8,5,30,414.0,29.0,3.7,11.5,71.0,259.03,200.76
2018,7,8,5,45,501.5,35.0,3.75,12.1,113.5,325.33,266.25
2018,7,8,6,0,589.0,41.0,3.8,12.7,156.0,405.04,337.11
2018,7,8,6,15,643.5,45.5,3.8,13.6,204.0,469.43,392.45
2018,7,8,6,30,698.0,50.0,3.8,14.5,252.0,537.28,447.94
2018,7,8,6,45,735.0,54.0,3.75,15.4,303.0,595.43,492.06
2018,7,8,7,0,772.0,58.0,3.7,16.3,354.0,654.94,534.73
2018,7,8,7,15,798.0,60.5,3.75,17.0,404.5,698.53,564.55
2018,7,8,7,30,824.0,63.0,3.8,17.7,455.0,748.32,598.22
2018,7,8,7,45,843.0,65.5,3.85,18.45,504.5,791.9,626.35
2018,7,8,8,0,862.0,68.0,3.9,19.2,554.0,834.39,653.13
2018,7,8,8,15,877.0,70.5,3.95,19.95,601.5,871.93,675.92
2018,7,8,8,30,892.0,73.0,4.0,20.7,649.0,907.64,697.1
2018,7,8,8,45,903.0,75.0,4.05,21.45,692.5,936.95,713.58
2018,7,8,9,0,914.0,77.0,4.1,22.2,736.0,963.84,728.31
2018,7,8,9,15,920.5,80.0,4.2,22.8,774.5,984.95,739.75
2018,7,8,9,30,927.0,83.0,4.3,23.4,813.0,1003.16,749.29
2018,7,8,9,45,931.0,86.0,4.35,24.0,846.0,1015.91,754.94
2018,7,8,10,0,935.0,89.0,4.4,24.6,879.0,1025.53,758.62
2018,7,8,10,15,940.5,90.5,4.5,25.0,907.0,1031.82,761.1
2018,7,8,10,30,946.0,92.0,4.6,25.4,935.0,1034.92,761.73
2018,7,8,10,45,950.5,91.5,4.65,25.8,956.0,1031.72,758.06
2018,7,8,11,0,955.0,91.0,4.7,26.2,977.0,1025.34,752.47
2018,7,8,11,15,957.5,92.0,4.8,26.4,991.5,1015.4,745.69
2018,7,8,11,30,960.0,93.0,4.9,26.6,1006.0,1002.32,736.91
2018,7,8,11,45,962.5,93.0,4.95,26.8,1014.0,985.18,725.12
2018,7,8,12,0,965.0,93.0,5.0,27.0,1022.0,965.09,711.42
2018,7,8,12,15,964.5,93.5,5.1,27.0,1021.5,939.96,695.29
2018,7,8,12,30,964.0,94.0,5.2,27.0,1021.0,912.22,677.32
2018,7,8,12,45,962.5,93.5,5.3,27.05,1012.5,880.25,656.22
2018,7,8,13,0,961.0,93.0,5.4,27.1,1004.0,845.99,633.41
2018,7,8,13,15,957.5,93.0,5.4,27.0,988.5,808.51,608.07
2018,7,8,13,30,954.0,93.0,5.4,26.9,973.0,769.15,581.24
2018,7,8,13,45,949.5,92.0,5.45,26.85,950.5,726.5,551.62
2018,7,8,14,0,945.0,91.0,5.5,26.8,928.0,682.4,518.68
2018,7,8,14,15,939.5,89.5,5.55,26.6,899.0,636.0,483.6
2018,7,8,14,30,934.0,88.0,5.6,26.4,870.0,588.6,446.86
2018,7,8,14,45,926.0,87.0,5.6,26.2,835.0,539.57,407.79
2018,7,8,15,0,918.0,86.0,5.6,26.0,800.0,490.17,367.39
2018,7,8,15,15,908.5,84.0,5.6,26.0,760.0,439.15,324.5
2018,7,8,15,30,899.0,82.0,5.6,26.0,720.0,388.33,280.83
2018,7,8,15,45,886.5,80.0,5.6,25.25,676.0,336.98,236.84
2018,7,8,16,0,874.0,78.0,5.6,24.5,632.0,286.51,193.05
2018,7,8,16,15,858.5,75.5,5.55,24.0,584.5,236.11,149.63
2018,7,8,16,30,843.0,73.0,5.5,23.5,537.0,187.25,109.31
2018,7,8,16,45,822.0,70.0,5.5,23.0,487.0,139.16,73.91
2018,7,8,17,0,801.0,67.0,5.5,22.5,437.0,86.2,41.8
2018,7,8,17,15,773.0,63.5,5.4,21.7,386.5,43.24,31.86
2018,7,8,17,30,745.0,60.0,5.3,20.9,336.0,42.23,31.21
2018,7,8,17,45,705.5,56.0,5.25,20.15,285.5,40.72,30.07
2018,7,8,18,0,666.0,52.0,5.2,19.4,235.0,39.16,28.8
2018,7,8,18,15,607.5,46.5,5.05,18.55,187.5,36.18,26.19
2018,7,8,18,30,549.0,41.0,4.9,17.7,140.0,33.11,23.33
2018,7,8,18,45,455.0,34.0,4.8,16.85,99.0,26.05,16.79
2018,7,8,19,0,361.0,27.0,4.7,16.0,58.0,21.65,11.48
2018,7,8,19,15,210.0,16.5,4.7,15.45,32.0,15.73,0.0
2018,7,8,19,30,59.0,6.0,4.7,14.9,6.0,5.72,0.0
2018,7,8,19,45,29.5,3.0,4.7,14.4,3.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,4.7,13.9,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,4.65,13.6,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,4.55,13.05,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,4.45,12.6,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,4.3,12.25,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,4.15,11.95,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.55,10.85,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.5,10.55,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.45,10.05,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.35,9.65,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.25,9.55,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,3.3,9.65,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,7,9,4,45,49.0,4.5,3.45,10.0,5.0,0.0,0.0
2018,7,9,5,0,98.0,9.0,3.5,10.2,10.0,46.04,0.0
2018,7,9,5,15,250.0,19.0,3.55,10.8,39.5,145.9,21.41
2018,7,9,5,30,402.0,29.0,3.6,11.4,69.0,252.87,195.1
2018,7,9,5,45,491.5,35.0,3.6,12.05,111.0,319.46,261.17
2018,7,9,6,0,581.0,41.0,3.6,12.7,153.0,399.81,332.46
2018,7,9,6,15,637.0,45.5,3.55,13.55,201.5,464.76,388.24
2018,7,9,6,30,693.0,50.0,3.5,14.4,250.0,533.28,444.24
2018,7,9,6,45,730.5,54.0,3.5,15.3,301.0,591.58,488.62
2018,7,9,7,0,768.0,58.0,3.5,16.2,352.0,651.29,531.55
2018,7,9,7,15,794.5,61.0,3.4,17.05,402.5,695.79,561.16
2018,7,9,7,30,821.0,64.0,3.3,17.9,453.0,746.5,594.38
2018,7,9,7,45,840.0,66.5,3.2,18.7,502.5,789.99,621.36
2018,7,9,8,0,859.0,69.0,3.1,19.5,552.0,832.4,646.84
2018,7,9,8,15,873.5,71.5,3.05,20.45,599.0,869.43,667.82
2018,7,9,8,30,888.0,74.0,3.0,21.4,646.0,904.62,687.1
2018,7,9,8,45,899.5,76.0,2.9,22.35,689.5,934.32,701.9
2018,7,9,9,0,911.0,78.0,2.8,23.3,733.0,961.65,714.83
2018,7,9,9,15,918.0,80.5,2.85,24.2,771.5,982.63,724.81
2018,7,9,9,30,925.0,83.0,2.9,25.1,810.0,1000.77,732.95
2018,7,9,9,45,930.0,85.0,2.9,26.0,843.0,1013.4,737.11
2018,7,9,10,0,935.0,87.0,2.9,26.9,876.0,1022.95,739.39
2018,7,9,10,15,939.5,88.5,2.95,27.75,903.5,1028.32,739.69
2018,7,9,10,30,944.0,90.0,3.0,28.6,931.0,1030.5,738.1
2018,7,9,10,45,947.0,91.5,3.0,29.45,952.0,1027.99,733.26
2018,7,9,11,0,950.0,93.0,3.0,30.3,973.0,1022.27,726.56
2018,7,9,11,15,952.5,93.0,3.1,30.75,987.0,1011.36,718.74
2018,7,9,11,30,955.0,93.0,3.2,31.2,1001.0,997.36,709.07
2018,7,9,11,45,956.0,93.5,3.25,31.7,1008.0,979.43,696.47
2018,7,9,12,0,957.0,94.0,3.3,32.2,1015.0,958.6,682.12
2018,7,9,12,15,957.0,94.0,3.45,32.35,1014.5,933.63,666.76
2018,7,9,12,30,957.0,94.0,3.6,32.5,1014.0,906.05,649.61
2018,7,9,12,45,956.0,94.0,3.75,32.65,1006.5,875.15,630.16
2018,7,9,13,0,955.0,94.0,3.9,32.8,999.0,841.94,609.02
2018,7,9,13,15,952.5,93.5,4.05,32.7,984.0,804.96,585.76
2018,7,9,13,30,950.0,93.0,4.2,32.6,969.0,766.03,560.89
2018,7,9,13,45,946.0,92.0,4.4,32.5,947.0,723.87,533.27
2018,7,9,14,0,942.0,91.0,4.6,32.4,925.0,680.21,502.29
2018,7,9,14,15,936.5,90.0,4.75,32.1,896.5,634.35,469.34
2018,7,9,14,30,931.0,89.0,4.9,31.8,868.0,587.49,434.62
2018,7,9,14,45,923.5,87.5,5.05,31.5,833.0,538.39,397.17
2018,7,9,15,0,916.0,86.0,5.2,31.2,798.0,488.88,358.19
2018,7,9,15,15,906.0,84.5,5.2,31.2,758.5,438.14,316.53
2018,7,9,15,30,896.0,83.0,5.2,31.2,719.0,387.63,274.12
2018,7,9,15,45,884.5,80.5,5.4,30.35,675.0,336.29,231.39
2018,7,9,16,0,873.0,78.0,5.6,29.5,631.0,285.74,188.62
2018,7,9,16,15,858.5,75.0,5.65,28.85,583.5,235.17,146.01
2018,7,9,16,30,844.0,72.0,5.7,28.2,536.0,186.06,106.3
2018,7,9,16,45,824.5,68.5,5.75,27.55,486.5,137.67,71.35
2018,7,9,17,0,805.0,65.0,5.8,26.9,437.0,91.56,45.47
2018,7,9,17,15,777.0,61.5,5.75,25.95,386.0,41.79,30.03
2018,7,9,17,30,749.0,58.0,5.7,25.0,335.0,40.71,29.35
2018,7,9,17,45,710.5,54.0,5.65,24.05,285.0,39.13,28.18
2018,7,9,18,0,672.0,50.0,5.6,23.1,235.0,37.48,26.88
2018,7,9,18,15,613.0,44.5,5.4,22.15,187.0,34.42,24.24
2018,7,9,18,30,554.0,39.0,5.2,21.2,139.0,31.26,21.36
2018,7,9,18,45,461.0,32.5,5.05,20.25,98.5,24.76,15.4
2018,7,9,19,0,368.0,26.0,4.9,19.3,58.0,20.74,10.48
2018,7,9,19,15,214.5,16.0,4.85,18.8,32.0,15.25,0.0
2018,7,9,19,30,61.0,6.0,4.8,18.3,6.0,5.72,0.0
2018,7,9,19,45,30.5,3.0,4.75,17.75,3.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,4.7,17.2,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,4.6,16.95,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,4.5,16.7,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,4.45,16.45,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,4.4,16.2,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,4.25,16.05,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,4.1,15.9,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.75,15.55,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.45,15.3,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,3.15,15.1,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,2.85,14.9,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.65,14.7,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,2.25,13.2,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,7,10,4,45,56.0,4.5,2.35,11.95,5.0,0.0,0.0
2018,7,10,5,0,112.0,9.0,2.7,12.2,10.0,51.25,0.0
2018,7,10,5,15,272.0,18.0,2.95,12.7,39.5,153.37,8.32
2018,7,10,5,30,432.0,27.0,3.2,13.2,69.0,258.09,196.68
2018,7,10,5,45,520.0,33.0,3.45,13.7,112.0,331.52,268.89
2018,7,10,6,0,608.0,39.0,3.7,14.2,155.0,412.01,340.42
2018,7,10,6,15,663.0,43.0,3.65,15.05,204.0,476.72,395.83
2018,7,10,6,30,718.0,47.0,3.6,15.9,253.0,544.94,451.29
2018,7,10,6,45,755.0,50.5,3.5,16.7,304.5,603.21,495.05
2018,7,10,7,0,792.0,54.0,3.4,17.5,356.0,656.61,532.66
2018,7,10,7,15,818.5,56.5,3.35,18.6,407.5,707.62,566.55
2018,7,10,7,30,845.0,59.0,3.3,19.7,459.0,758.61,599.17
2018,7,10,7,45,864.0,61.5,3.2,20.8,509.0,802.98,625.69
2018,7,10,8,0,883.0,64.0,3.1,21.9,559.0,846.2,650.58
2018,7,10,8,15,898.0,66.0,3.0,22.8,607.0,883.82,671.35
2018,7,10,8,30,913.0,68.0,2.9,23.7,655.0,919.55,690.36
2018,7,10,8,45,925.0,69.5,2.85,24.65,699.5,949.77,705.5
2018,7,10,9,0,937.0,71.0,2.8,25.6,744.0,977.55,718.82
2018,7,10,9,15,943.5,74.0,2.75,26.4,783.5,999.17,728.38
2018,7,10,9,30,950.0,77.0,2.7,27.2,823.0,1017.82,735.99
2018,7,10,9,45,953.5,80.5,2.7,28.05,857.0,1030.99,740.44
2018,7,10,10,0,957.0,84.0,2.7,28.9,891.0,1040.94,742.95
2018,7,10,10,15,962.5,85.5,2.75,29.4,919.5,1047.39,744.91
2018,7,10,10,30,968.0,87.0,2.8,29.9,948.0,1050.58,744.97
2018,7,10,10,45,972.0,87.0,2.85,30.35,969.5,1047.42,741.34
2018,7,10,11,0,976.0,87.0,2.9,30.8,991.0,1041.0,735.85
2018,7,10,11,15,978.5,87.5,3.05,31.0,1005.5,1030.4,729.49
2018,7,10,11,30,981.0,88.0,3.2,31.2,1020.0,1016.61,721.14
2018,7,10,11,45,982.0,88.5,3.3,31.4,1027.0,998.3,709.57
2018,7,10,12,0,983.0,89.0,3.4,31.6,1034.0,977.0,696.12
2018,7,10,12,15,982.0,90.0,3.6,31.55,1033.5,951.54,681.32
2018,7,10,12,30,981.0,91.0,3.8,31.5,1033.0,923.42,664.6
2018,7,10,12,45,978.5,91.5,3.95,31.4,1025.0,891.06,644.77
2018,7,10,13,0,976.0,92.0,4.1,31.3,1017.0,856.4,623.2
2018,7,10,13,15,973.5,91.5,4.25,31.05,1001.5,818.69,599.68
2018,7,10,13,30,971.0,91.0,4.4,30.8,986.0,778.99,574.47
2018,7,10,13,45,966.5,90.0,4.55,30.55,963.0,735.66,546.13
2018,7,10,14,0,962.0,89.0,4.7,30.3,940.0,690.82,514.46
2018,7,10,14,15,956.0,88.0,4.85,29.85,910.5,643.79,480.7
2018,7,10,14,30,950.0,87.0,5.0,29.4,881.0,595.77,445.06
2018,7,10,14,45,943.0,85.0,5.1,29.0,846.0,545.6,406.46
2018,7,10,15,0,936.0,83.0,5.2,28.6,811.0,494.96,366.25
2018,7,10,15,15,926.0,82.0,5.2,28.6,771.0,443.66,323.65
2018,7,10,15,30,916.0,81.0,5.2,28.6,731.0,392.56,280.26
2018,7,10,15,45,904.5,79.0,5.4,27.4,686.5,340.61,236.85
2018,7,10,16,0,893.0,77.0,5.6,26.2,642.0,289.43,193.25
2018,7,10,16,15,878.5,74.0,5.65,25.4,594.0,237.82,149.28
2018,7,10,16,30,864.0,71.0,5.7,24.6,546.0,187.67,108.28
2018,7,10,16,45,843.5,68.0,5.7,23.8,495.5,138.54,72.47
2018,7,10,17,0,823.0,65.0,5.7,23.0,445.0,91.78,46.16
2018,7,10,17,15,794.5,62.5,5.65,22.0,393.5,42.63,31.29
2018,7,10,17,30,766.0,60.0,5.6,21.0,342.0,42.36,31.31
2018,7,10,17,45,726.0,55.5,5.55,20.0,290.5,40.43,29.83
2018,7,10,18,0,686.0,51.0,5.5,19.0,239.0,38.41,28.19
2018,7,10,18,15,625.5,46.0,5.35,18.1,190.5,35.83,25.93
2018,7,10,18,30,565.0,41.0,5.2,17.2,142.0,33.22,23.46
2018,7,10,18,45,467.0,34.0,5.1,16.3,100.5,26.14,16.89
2018,7,10,19,0,369.0,27.0,5.0,15.4,59.0,21.75,11.41
2018,7,10,19,15,214.0,16.5,4.95,14.9,32.5,15.73,0.0
2018,7,10,19,30,59.0,6.0,4.9,14.4,6.0,5.72,0.0
2018,7,10,19,45,29.5,3.0,4.85,13.85,3.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,4.8,13.3,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,4.7,12.7,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,4.6,12.45,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,4.2,11.65,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,3.65,10.95,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,3.25,10.3,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,3.15,10.1,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,3.05,9.9,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,2.9,9.75,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,2.25,9.2,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,2.2,9.35,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,7,11,4,45,49.5,4.5,2.45,9.9,5.0,0.0,0.0
2018,7,11,5,0,99.0,9.0,2.6,10.2,10.0,46.18,0.0
2018,7,11,5,15,253.5,18.5,2.65,10.8,38.5,145.04,0.0
2018,7,11,5,30,408.0,28.0,2.7,11.4,67.0,253.63,193.14
2018,7,11,5,45,499.0,34.0,2.8,11.95,109.5,321.0,261.28
2018,7,11,6,0,590.0,40.0,2.9,12.5,152.0,402.31,333.45
2018,7,11,6,15,646.5,44.5,2.85,13.2,200.5,467.85,389.73
2018,7,11,6,30,703.0,49.0,2.8,13.9,249.0,537.02,446.19
2018,7,11,6,45,741.5,52.5,2.7,14.55,300.5,595.75,490.7
2018,7,11,7,0,780.0,56.0,2.6,15.2,352.0,655.94,533.64
2018,7,11,7,15,807.0,59.0,2.55,16.0,403.5,701.32,563.72
2018,7,11,7,30,834.0,62.0,2.5,16.8,455.0,752.93,597.4
2018,7,11,7,45,854.5,64.0,2.45,17.6,505.0,797.53,624.92
2018,7,11,8,0,875.0,66.0,2.4,18.4,555.0,841.12,651.0
2018,7,11,8,15,890.0,67.5,2.35,19.25,602.5,877.9,671.57
2018,7,11,8,30,905.0,69.0,2.3,20.1,650.0,912.84,690.49
2018,7,11,8,45,917.0,71.0,2.3,20.95,694.5,943.51,706.66
2018,7,11,9,0,929.0,73.0,2.3,21.8,739.0,971.75,721.06
2018,7,11,9,15,934.5,76.5,2.3,22.6,778.0,992.87,730.79
2018,7,11,9,30,940.0,80.0,2.3,23.4,817.0,1011.0,738.62
2018,7,11,9,45,942.0,84.0,2.3,24.25,850.0,1023.16,742.51
2018,7,11,10,0,944.0,88.0,2.3,25.1,883.0,1032.09,744.45
2018,7,11,10,15,950.0,89.0,2.35,25.8,911.5,1038.44,745.89
2018,7,11,10,30,956.0,90.0,2.4,26.5,940.0,1041.58,745.43
2018,7,11,10,45,960.0,90.5,2.45,27.25,961.5,1038.98,741.36
2018,7,11,11,0,964.0,91.0,2.5,28.0,983.0,1033.14,735.42
2018,7,11,11,15,967.0,91.0,2.65,28.5,997.5,1022.61,728.39
2018,7,11,11,30,970.0,91.0,2.8,29.0,1012.0,1008.91,719.4
2018,7,11,11,45,971.0,91.5,2.9,29.55,1019.0,990.76,707.02
2018,7,11,12,0,972.0,92.0,3.0,30.1,1026.0,969.66,692.81
2018,7,11,12,15,972.0,92.0,3.15,30.4,1025.5,944.35,676.96
2018,7,11,12,30,972.0,92.0,3.3,30.7,1025.0,916.38,659.28
2018,7,11,12,45,971.0,92.0,3.45,31.0,1017.5,885.05,639.27
2018,7,11,13,0,970.0,92.0,3.6,31.3,1010.0,851.35,617.54
2018,7,11,13,15,967.5,91.0,3.75,31.3,994.5,813.39,593.47
2018,7,11,13,30,965.0,90.0,3.9,31.3,979.0,773.45,567.78
2018,7,11,13,45,961.0,89.0,4.05,31.35,956.5,730.68,539.42
2018,7,11,14,0,957.0,88.0,4.2,31.4,934.0,686.38,507.6
2018,7,11,14,15,951.0,87.0,4.35,31.15,905.0,639.55,473.73
2018,7,11,14,30,945.0,86.0,4.5,30.9,876.0,591.73,438.11
2018,7,11,14,45,937.0,85.0,4.6,30.65,841.0,542.12,400.06
2018,7,11,15,0,929.0,84.0,4.7,30.4,806.0,492.12,360.59
2018,7,11,15,15,919.5,82.5,4.7,30.4,766.0,440.9,318.57
2018,7,11,15,30,910.0,81.0,4.7,30.4,726.0,389.85,275.71
2018,7,11,15,45,896.5,79.5,4.95,29.3,681.0,337.96,232.84
2018,7,11,16,0,883.0,78.0,5.2,28.2,636.0,287.04,189.93
2018,7,11,16,15,865.0,76.0,5.2,27.35,587.5,235.96,147.01
2018,7,11,16,30,847.0,74.0,5.2,26.5,539.0,186.68,107.3
2018,7,11,16,45,824.0,71.0,5.25,25.65,488.0,138.08,72.41
2018,7,11,17,0,801.0,68.0,5.3,24.8,437.0,84.83,41.08
2018,7,11,17,15,770.0,65.0,5.15,23.75,385.5,44.44,32.6
2018,7,11,17,30,739.0,62.0,5.0,22.7,334.0,43.87,32.39
2018,7,11,17,45,696.5,57.5,4.9,21.65,283.0,42.02,31.01
2018,7,11,18,0,654.0,53.0,4.8,20.6,232.0,40.09,29.47
2018,7,11,18,15,590.5,48.0,4.65,19.65,184.5,34.39,24.49
2018,7,11,18,30,527.0,43.0,4.5,18.7,137.0,32.11,22.34
2018,7,11,18,45,426.5,35.5,4.3,17.75,96.0,27.5,17.93
2018,7,11,19,0,326.0,28.0,4.1,16.8,55.0,22.75,11.99
2018,7,11,19,15,186.5,16.5,4.0,16.35,30.0,15.73,0.0
2018,7,11,19,30,47.0,5.0,3.9,15.9,5.0,4.77,0.0
2018,7,11,19,45,23.5,2.5,3.85,15.4,2.5,0.0,0.0
2018,7,11,20,0,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,3.55,14.25,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,3.45,13.85,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,3.35,13.55,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,2.75,12.1,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,2.6,11.55,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,2.05,10.85,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,7,12,4,45,26.5,4.0,2.35,11.2,4.0,0.0,0.0
2018,7,12,5,0,53.0,8.0,2.5,11.4,8.0,27.69,0.0
2018,7,12,5,15,168.5,19.5,2.6,12.0,33.0,108.81,0.0
2018,7,12,5,30,284.0,31.0,2.7,12.6,58.0,197.76,148.58
2018,7,12,5,45,376.5,40.0,2.75,13.2,97.5,269.22,217.95
2018,7,12,6,0,469.0,49.0,2.8,13.8,137.0,348.96,288.09
2018,7,12,6,15,530.5,55.5,2.85,14.5,183.5,414.44,344.31
2018,7,12,6,30,592.0,62.0,2.9,15.2,230.0,484.24,401.71
2018,7,12,6,45,634.0,67.5,2.9,15.9,279.0,543.23,448.06
2018,7,12,7,0,676.0,73.0,2.9,16.6,328.0,604.19,493.09
2018,7,12,7,15,706.0,77.5,2.9,17.35,378.0,652.95,526.82
2018,7,12,7,30,736.0,82.0,2.9,18.1,428.0,705.59,562.41
2018,7,12,7,45,758.5,85.5,2.95,18.85,476.5,750.73,591.76
2018,7,12,8,0,781.0,89.0,3.0,19.6,525.0,795.07,619.93
2018,7,12,8,15,797.5,92.5,3.0,20.45,571.0,833.02,642.48
2018,7,12,8,30,814.0,96.0,3.0,21.3,617.0,869.34,663.51
2018,7,12,8,45,761.5,126.0,3.05,22.15,640.5,870.24,660.22
2018,7,12,9,0,709.0,156.0,3.1,23.0,664.0,870.69,657.08
2018,7,12,9,15,717.5,163.0,3.2,23.6,701.5,894.48,670.96
2018,7,12,9,30,726.0,170.0,3.3,24.2,739.0,915.87,682.98
2018,7,12,9,45,650.0,215.5,3.35,24.8,741.5,893.54,665.27
2018,7,12,10,0,574.0,261.0,3.4,25.4,744.0,865.29,642.2
2018,7,12,10,15,484.5,318.5,3.45,25.8,735.5,830.84,614.43
2018,7,12,10,30,395.0,376.0,3.5,26.2,727.0,786.03,579.8
2018,7,12,10,45,431.5,364.5,3.55,26.55,756.5,812.42,597.72
2018,7,12,11,0,468.0,353.0,3.6,26.9,786.0,827.13,607.39
2018,7,12,11,15,565.5,307.5,3.6,27.2,838.5,864.19,633.93
2018,7,12,11,30,663.0,262.0,3.6,27.5,891.0,898.42,658.03
2018,7,12,11,45,711.0,232.0,3.6,27.8,911.0,896.32,655.97
2018,7,12,12,0,759.0,202.0,3.6,28.1,931.0,886.81,648.74
2018,7,12,12,15,713.0,227.0,3.65,28.45,911.5,850.68,623.99
2018,7,12,12,30,667.0,252.0,3.7,28.8,892.0,810.26,595.14
2018,7,12,12,45,728.0,212.0,3.75,29.1,905.5,798.8,588.48
2018,7,12,13,0,789.0,172.0,3.8,29.4,919.0,781.93,576.91
2018,7,12,13,15,725.0,209.5,3.9,29.45,887.5,736.49,544.73
2018,7,12,13,30,661.0,247.0,4.0,29.5,856.0,692.3,512.43
2018,7,12,13,45,722.0,205.5,4.1,29.5,856.0,667.42,496.02
2018,7,12,14,0,783.0,164.0,4.2,29.5,856.0,638.96,476.21
2018,7,12,14,15,809.0,141.5,4.25,29.05,836.0,598.73,447.43
2018,7,12,14,30,835.0,119.0,4.3,28.6,816.0,558.98,417.89
2018,7,12,14,45,827.5,116.0,4.35,28.15,783.0,512.77,382.34
2018,7,12,15,0,820.0,113.0,4.4,27.7,750.0,466.29,345.54
2018,7,12,15,15,808.0,111.0,4.4,27.7,711.5,413.22,302.31
2018,7,12,15,30,796.0,109.0,4.4,27.7,673.0,365.69,262.27
2018,7,12,15,45,781.5,106.5,4.55,26.45,630.5,317.78,222.63
2018,7,12,16,0,767.0,104.0,4.7,25.2,588.0,271.09,183.3
2018,7,12,16,15,738.5,103.5,4.75,24.35,540.0,224.6,144.56
2018,7,12,16,30,710.0,103.0,4.8,23.5,492.0,175.77,105.65
2018,7,12,16,45,696.5,95.5,4.85,22.65,447.0,131.17,72.94
2018,7,12,17,0,683.0,88.0,4.9,21.8,402.0,88.37,48.09
2018,7,12,17,15,648.0,83.5,4.85,21.0,353.0,52.84,40.27
2018,7,12,17,30,613.0,79.0,4.8,20.2,304.0,52.01,39.84
2018,7,12,17,45,561.0,73.0,4.8,19.35,255.0,49.87,38.19
2018,7,12,18,0,509.0,67.0,4.8,18.5,206.0,47.6,36.34
2018,7,12,18,15,439.5,59.5,4.65,18.0,161.5,43.88,33.01
2018,7,12,18,30,370.0,52.0,4.5,17.5,117.0,40.0,29.33
2018,7,12,18,45,277.5,40.5,4.35,17.0,80.5,31.18,21.12
