Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,22,13,45,888.5,104.0,5.2,26.65,898.5,687.24,522.49
2018,7,22,14,0,884.0,103.0,5.3,26.6,877.0,645.13,490.96
2018,7,22,14,15,877.5,101.5,5.4,26.3,848.5,600.23,457.05
2018,7,22,14,30,871.0,100.0,5.5,26.0,820.0,554.49,421.57
2018,7,22,14,45,862.5,98.5,5.55,25.7,786.0,507.13,383.75
2018,7,22,15,0,854.0,97.0,5.6,25.4,752.0,459.5,344.68
2018,7,22,15,15,842.5,95.5,5.6,25.4,713.0,410.61,303.23
2018,7,22,15,30,831.0,94.0,5.6,25.4,674.0,362.14,261.31
2018,7,22,15,45,816.5,91.5,5.65,24.4,630.5,312.6,219.02
2018,7,22,16,0,802.0,89.0,5.7,23.4,587.0,257.35,171.95
2018,7,22,16,15,783.5,86.0,5.7,22.85,540.5,208.85,130.63
2018,7,22,16,30,765.0,83.0,5.7,22.3,494.0,162.32,93.24
2018,7,22,16,45,740.0,79.5,5.65,21.75,445.0,116.97,61.86
2018,7,22,17,0,715.0,76.0,5.6,21.2,396.0,74.56,41.17
2018,7,22,17,15,681.5,72.0,5.55,20.6,346.5,50.15,38.05
2018,7,22,17,30,648.0,68.0,5.5,20.0,297.0,44.56,33.4
2018,7,22,17,45,601.5,63.0,5.4,19.4,249.0,42.84,32.04
2018,7,22,18,0,555.0,58.0,5.3,18.8,201.0,41.03,30.5
2018,7,22,18,15,487.5,50.5,5.2,18.25,156.0,36.99,26.85
2018,7,22,18,30,420.0,43.0,5.1,17.7,111.0,32.75,22.84
2018,7,22,18,45,320.0,33.5,4.95,17.1,75.0,26.4,16.68
2018,7,22,19,0,220.0,24.0,4.8,16.5,39.0,19.71,6.17
2018,7,22,19,15,117.0,13.0,4.75,16.2,20.5,12.39,0.0
2018,7,22,19,30,14.0,2.0,4.7,15.9,2.0,0.0,0.0
2018,7,22,19,45,7.0,1.0,4.7,15.6,1.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,4.7,15.3,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,4.65,15.1,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,4.6,14.9,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,4.35,14.35,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,4.2,14.05,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,4.05,13.8,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,3.95,13.65,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,3.8,12.85,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,3.8,12.55,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,3.55,11.9,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,3.25,11.45,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,7,23,4,45,10.0,1.5,3.3,11.55,1.0,0.0,0.0
2018,7,23,5,0,20.0,3.0,3.3,11.6,2.0,0.0,0.0
2018,7,23,5,15,145.0,13.5,3.4,12.15,22.5,71.98,0.0
2018,7,23,5,30,270.0,24.0,3.5,12.7,43.0,173.35,103.7
2018,7,23,5,45,372.0,32.5,3.55,13.2,81.0,252.92,201.1
2018,7,23,6,0,474.0,41.0,3.6,13.7,119.0,335.4,275.67
2018,7,23,6,15,540.0,47.0,3.65,14.35,165.5,402.15,334.47
2018,7,23,6,30,606.0,53.0,3.7,15.0,212.0,473.86,394.87
2018,7,23,6,45,650.5,57.5,3.75,15.65,261.5,530.33,440.76
2018,7,23,7,0,695.0,62.0,3.8,16.3,311.0,592.56,487.9
2018,7,23,7,15,726.5,65.5,3.8,17.05,361.0,645.45,525.59
2018,7,23,7,30,758.0,69.0,3.8,17.8,411.0,698.74,562.39
2018,7,23,7,45,782.0,71.5,3.8,18.55,460.5,744.7,592.69
2018,7,23,8,0,806.0,74.0,3.8,19.3,510.0,782.9,616.63
2018,7,23,8,15,824.0,76.5,3.8,20.15,557.5,821.82,640.41
2018,7,23,8,30,842.0,79.0,3.8,21.0,605.0,859.21,662.64
2018,7,23,8,45,856.0,81.0,3.85,21.8,649.0,890.52,680.66
2018,7,23,9,0,870.0,83.0,3.9,22.6,693.0,919.66,697.02
2018,7,23,9,15,882.0,84.0,3.95,23.3,733.0,943.35,709.81
2018,7,23,9,30,894.0,85.0,4.0,24.0,773.0,964.45,720.82
2018,7,23,9,45,904.0,85.0,4.05,24.7,807.5,979.72,727.93
2018,7,23,10,0,914.0,85.0,4.1,25.4,842.0,992.08,733.2
2018,7,23,10,15,919.5,86.0,4.15,25.9,870.0,998.11,734.93
2018,7,23,10,30,925.0,87.0,4.2,26.4,898.0,1001.0,734.74
2018,7,23,10,45,929.5,88.0,4.2,26.95,920.0,999.73,731.53
2018,7,23,11,0,934.0,89.0,4.2,27.5,942.0,995.25,726.37
2018,7,23,11,15,936.5,90.0,4.3,27.8,957.0,985.67,719.29
2018,7,23,11,30,939.0,91.0,4.4,28.1,972.0,972.96,710.27
2018,7,23,11,45,939.5,92.5,4.45,28.45,979.5,955.85,698.04
2018,7,23,12,0,940.0,94.0,4.5,28.8,987.0,935.81,683.98
2018,7,23,12,15,937.5,95.5,4.65,28.75,986.0,910.35,667.98
2018,7,23,12,30,935.0,97.0,4.8,28.7,985.0,882.34,650.49
2018,7,23,12,45,930.0,100.0,4.9,28.7,977.5,851.29,630.33
2018,7,23,13,0,925.0,103.0,5.0,28.7,970.0,818.11,608.55
2018,7,23,13,15,923.0,102.0,5.15,28.45,955.0,781.63,585.12
2018,7,23,13,30,921.0,101.0,5.3,28.2,940.0,743.22,559.99
2018,7,23,13,45,917.5,99.5,5.4,27.95,918.5,701.57,530.81
2018,7,23,14,0,914.0,98.0,5.5,27.7,897.0,658.43,499.06
2018,7,23,14,15,909.0,96.5,5.55,27.35,869.0,613.08,464.88
2018,7,23,14,30,904.0,95.0,5.6,27.0,841.0,566.7,428.97
2018,7,23,14,45,897.0,93.0,5.65,26.7,806.5,518.1,390.29
2018,7,23,15,0,890.0,91.0,5.7,26.4,772.0,469.05,350.17
2018,7,23,15,15,879.5,89.0,5.7,26.4,732.5,418.38,307.34
2018,7,23,15,30,869.0,87.0,5.7,26.4,693.0,368.01,263.89
2018,7,23,15,45,855.5,84.5,5.65,25.6,648.5,316.86,220.03
2018,7,23,16,0,842.0,82.0,5.6,24.8,604.0,266.71,176.7
2018,7,23,16,15,823.5,80.0,5.5,24.1,556.5,217.19,134.78
2018,7,23,16,30,805.0,78.0,5.4,23.4,509.0,162.29,91.09
2018,7,23,16,45,781.0,75.0,5.3,22.75,459.0,115.37,59.05
2018,7,23,17,0,757.0,72.0,5.2,22.1,409.0,71.28,38.28
2018,7,23,17,15,724.0,68.5,5.05,21.4,358.5,47.61,35.74
2018,7,23,17,30,691.0,65.0,4.9,20.7,308.0,46.84,35.29
2018,7,23,17,45,644.5,60.0,4.8,20.0,258.0,40.73,30.11
2018,7,23,18,0,598.0,55.0,4.7,19.3,208.0,38.79,28.47
2018,7,23,18,15,526.0,48.5,4.6,18.65,161.0,35.46,25.46
2018,7,23,18,30,454.0,42.0,4.5,18.0,114.0,32.0,22.15
2018,7,23,18,45,327.5,32.5,4.45,17.35,75.0,25.58,15.91
2018,7,23,19,0,201.0,23.0,4.4,16.7,36.0,18.82,4.86
2018,7,23,19,15,109.0,13.0,4.35,16.25,19.0,12.39,0.0
2018,7,23,19,30,17.0,3.0,4.3,15.8,2.0,0.0,0.0
2018,7,23,19,45,8.5,1.5,4.25,15.4,1.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,4.2,14.75,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,4.15,14.25,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,4.1,13.85,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,4.1,13.05,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,4.1,12.95,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,4.05,12.65,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,3.65,12.15,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,3.55,12.1,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,3.45,12.1,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,3.35,12.1,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,3.35,12.2,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,7,24,4,45,8.5,1.0,3.45,12.4,1.0,0.0,0.0
2018,7,24,5,0,17.0,2.0,3.5,12.5,2.0,0.0,0.0
2018,7,24,5,15,135.5,13.5,3.55,12.9,22.0,67.9,0.0
2018,7,24,5,30,254.0,25.0,3.6,13.3,42.0,165.53,93.2
2018,7,24,5,45,357.5,33.5,3.65,13.75,79.5,246.33,194.9
2018,7,24,6,0,461.0,42.0,3.7,14.2,117.0,328.94,269.69
2018,7,24,6,15,529.0,48.5,3.7,14.8,163.5,396.97,329.52
2018,7,24,6,30,597.0,55.0,3.7,15.4,210.0,470.1,391.07
2018,7,24,6,45,643.0,59.5,3.7,16.0,259.5,526.89,437.21
2018,7,24,7,0,689.0,64.0,3.7,16.6,309.0,589.93,485.12
2018,7,24,7,15,722.0,68.0,3.7,17.25,360.0,644.38,524.16
2018,7,24,7,30,755.0,72.0,3.7,17.9,411.0,699.34,562.36
2018,7,24,7,45,779.5,74.5,3.65,18.55,460.5,745.62,592.84
2018,7,24,8,0,804.0,77.0,3.6,19.2,510.0,791.22,622.1
2018,7,24,8,15,823.5,79.0,3.6,20.0,558.0,823.62,641.13
2018,7,24,8,30,843.0,81.0,3.6,20.8,606.0,861.71,663.94
2018,7,24,8,45,858.0,82.0,3.65,21.6,650.0,892.75,681.7
2018,7,24,9,0,873.0,83.0,3.7,22.4,694.0,921.68,697.87
2018,7,24,9,15,880.5,87.0,3.75,23.05,733.5,944.6,710.22
2018,7,24,9,30,888.0,91.0,3.8,23.7,773.0,964.7,720.69
2018,7,24,9,45,891.5,95.0,3.9,24.35,806.0,977.97,726.91
2018,7,24,10,0,895.0,99.0,4.0,25.0,839.0,988.16,731.2
2018,7,24,10,15,902.0,100.0,4.1,25.5,867.5,995.39,734.06
2018,7,24,10,30,909.0,101.0,4.2,26.0,896.0,999.54,735.0
2018,7,24,10,45,915.0,100.5,4.3,26.5,918.0,997.99,732.31
2018,7,24,11,0,921.0,100.0,4.4,27.0,940.0,993.31,727.71
2018,7,24,11,15,925.0,100.5,4.45,27.3,955.5,984.59,720.87
2018,7,24,11,30,929.0,101.0,4.5,27.6,971.0,972.76,712.12
2018,7,24,11,45,931.5,101.0,4.55,27.95,979.0,956.0,700.07
2018,7,24,12,0,934.0,101.0,4.6,28.3,987.0,936.31,686.17
2018,7,24,12,15,933.0,101.5,4.7,28.35,986.5,911.21,670.04
2018,7,24,12,30,932.0,102.0,4.8,28.4,986.0,883.54,652.13
2018,7,24,12,45,929.0,103.0,4.95,28.4,978.0,852.26,632.08
2018,7,24,13,0,926.0,104.0,5.1,28.4,970.0,818.79,610.3
2018,7,24,13,15,924.0,103.0,5.2,28.3,955.5,782.21,586.14
2018,7,24,13,30,922.0,102.0,5.3,28.2,941.0,743.7,560.36
2018,7,24,13,45,918.5,101.0,5.4,28.05,919.5,702.4,531.11
2018,7,24,14,0,915.0,100.0,5.5,27.9,898.0,659.58,499.38
2018,7,24,14,15,909.0,98.5,5.55,27.6,869.5,613.53,464.62
2018,7,24,14,30,903.0,97.0,5.6,27.3,841.0,566.56,428.22
2018,7,24,14,45,896.0,94.5,5.65,27.0,806.5,517.52,389.26
2018,7,24,15,0,889.0,92.0,5.7,26.7,772.0,468.03,348.85
2018,7,24,15,15,878.0,90.5,5.7,26.7,732.0,417.58,306.21
2018,7,24,15,30,867.0,89.0,5.7,26.7,692.0,367.45,262.98
2018,7,24,15,45,854.0,86.5,5.7,25.65,648.0,316.49,219.55
2018,7,24,16,0,841.0,84.0,5.7,24.6,604.0,266.46,176.53
2018,7,24,16,15,825.5,81.0,5.7,23.95,557.0,216.71,134.34
2018,7,24,16,30,810.0,78.0,5.7,23.3,510.0,161.3,90.2
2018,7,24,16,45,787.5,74.5,5.65,22.7,460.5,113.85,57.96
2018,7,24,17,0,765.0,71.0,5.6,22.1,411.0,69.09,37.23
2018,7,24,17,15,733.0,67.5,5.5,21.45,360.0,46.94,35.15
2018,7,24,17,30,701.0,64.0,5.4,20.8,309.0,46.14,34.66
2018,7,24,17,45,656.5,58.5,5.25,20.1,258.5,43.56,32.57
2018,7,24,18,0,612.0,53.0,5.1,19.4,208.0,37.3,27.15
2018,7,24,18,15,545.0,46.5,4.95,18.8,161.5,33.9,24.06
2018,7,24,18,30,478.0,40.0,4.8,18.2,115.0,30.35,20.67
2018,7,24,18,45,371.0,31.5,4.7,17.55,77.5,24.8,15.17
2018,7,24,19,0,264.0,23.0,4.6,16.9,40.0,18.98,3.98
2018,7,24,19,15,140.5,13.0,4.55,16.6,21.0,12.39,0.0
2018,7,24,19,30,17.0,3.0,4.5,16.3,2.0,0.0,0.0
2018,7,24,19,45,8.5,1.5,4.5,15.95,1.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,4.5,15.6,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,4.5,15.45,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,4.45,15.1,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,4.35,14.7,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,4.2,14.35,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,4.05,14.05,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,3.95,13.8,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,3.55,13.2,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,3.5,12.95,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,3.45,11.75,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,3.35,11.55,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,3.25,11.45,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,7,25,4,45,12.5,1.5,3.25,11.7,1.0,0.0,0.0
2018,7,25,5,0,25.0,3.0,3.3,11.8,2.0,0.0,0.0
2018,7,25,5,15,172.5,12.5,3.3,12.3,22.5,81.72,0.0
2018,7,25,5,30,320.0,22.0,3.3,12.8,43.0,191.4,101.04
2018,7,25,5,45,425.5,29.5,3.3,13.3,82.5,274.93,217.13
2018,7,25,6,0,531.0,37.0,3.3,13.8,122.0,355.4,291.09
2018,7,25,6,15,595.0,41.5,3.25,14.65,169.0,422.27,349.8
2018,7,25,6,30,659.0,46.0,3.2,15.5,216.0,493.45,409.14
2018,7,25,6,45,701.0,50.5,3.1,16.3,267.0,553.87,456.85
2018,7,25,7,0,743.0,55.0,3.0,17.1,318.0,616.19,502.26
2018,7,25,7,15,772.0,58.5,3.0,18.25,369.0,668.93,538.18
2018,7,25,7,30,801.0,62.0,3.0,19.4,420.0,715.22,568.03
2018,7,25,7,45,822.5,64.5,2.95,20.5,470.0,760.41,595.95
2018,7,25,8,0,844.0,67.0,2.9,21.6,520.0,804.73,622.38
2018,7,25,8,15,860.0,69.5,2.9,22.55,568.0,843.06,644.57
2018,7,25,8,30,876.0,72.0,2.9,23.5,616.0,879.65,665.13
2018,7,25,8,45,888.0,74.0,2.95,24.5,660.0,909.97,681.32
2018,7,25,9,0,900.0,76.0,3.0,25.5,704.0,937.93,695.76
2018,7,25,9,15,907.0,79.5,3.05,26.45,743.5,960.33,706.54
2018,7,25,9,30,914.0,83.0,3.1,27.4,783.0,979.84,715.4
2018,7,25,9,45,917.5,87.0,3.1,28.35,817.0,993.49,720.09
2018,7,25,10,0,921.0,91.0,3.1,29.3,851.0,1003.95,722.81
2018,7,25,10,15,926.5,92.5,3.2,30.1,879.5,1010.43,724.31
2018,7,25,10,30,932.0,94.0,3.3,30.9,908.0,1013.71,723.9
2018,7,25,10,45,936.0,94.5,3.35,31.7,929.5,1011.24,719.58
2018,7,25,11,0,940.0,95.0,3.4,32.5,951.0,1005.57,713.41
2018,7,25,11,15,942.0,96.0,3.55,33.0,965.5,995.31,706.03
2018,7,25,11,30,944.0,97.0,3.7,33.5,980.0,981.91,696.74
2018,7,25,11,45,945.0,97.5,3.8,34.0,987.5,964.03,684.34
2018,7,25,12,0,946.0,98.0,3.9,34.5,995.0,943.21,670.14
2018,7,25,12,15,946.5,98.0,4.1,34.55,995.0,918.66,655.29
2018,7,25,12,30,947.0,98.0,4.3,34.6,995.0,891.43,638.57
2018,7,25,12,45,946.5,97.5,4.5,34.6,988.0,860.36,619.3
2018,7,25,13,0,946.0,97.0,4.7,34.6,981.0,826.91,598.25
2018,7,25,13,15,943.0,97.0,4.85,34.35,966.0,789.82,575.21
2018,7,25,13,30,940.0,97.0,5.0,34.1,951.0,750.78,550.56
2018,7,25,13,45,935.0,96.5,5.2,33.8,928.5,708.19,522.17
2018,7,25,14,0,930.0,96.0,5.4,33.5,906.0,664.16,491.07
2018,7,25,14,15,887.5,114.5,5.5,33.0,867.0,613.35,453.83
2018,7,25,14,30,845.0,133.0,5.6,32.5,828.0,560.85,414.62
2018,7,25,14,45,812.5,141.5,5.7,32.0,786.5,510.44,376.09
2018,7,25,15,0,780.0,150.0,5.8,31.5,745.0,462.12,338.16
2018,7,25,15,15,808.0,127.5,5.8,31.5,715.0,413.69,298.12
2018,7,25,15,30,836.0,105.0,5.8,31.5,685.0,362.23,254.53
2018,7,25,15,45,839.0,95.5,5.95,29.95,645.0,317.73,217.05
2018,7,25,16,0,842.0,86.0,6.1,28.4,605.0,266.6,173.89
2018,7,25,16,15,830.5,81.5,6.05,27.15,559.0,216.31,132.08
2018,7,25,16,30,819.0,77.0,6.0,25.9,513.0,159.97,87.91
2018,7,25,16,45,794.5,74.0,6.0,24.65,462.0,112.27,56.36
2018,7,25,17,0,770.0,71.0,6.0,23.4,411.0,67.47,36.58
2018,7,25,17,15,726.5,68.0,5.9,22.2,357.0,47.4,35.43
2018,7,25,17,30,683.0,65.0,5.8,21.0,303.0,47.0,35.38
2018,7,25,17,45,647.0,59.5,5.7,19.8,255.5,40.53,29.96
2018,7,25,18,0,611.0,54.0,5.6,18.6,208.0,38.19,28.02
2018,7,25,18,15,539.5,47.5,5.4,17.95,161.0,34.83,24.96
2018,7,25,18,30,468.0,41.0,5.2,17.3,114.0,31.34,21.59
2018,7,25,18,45,328.0,32.0,5.05,16.7,74.0,25.34,15.61
2018,7,25,19,0,188.0,23.0,4.9,16.1,34.0,18.23,2.49
2018,7,25,19,15,94.0,11.5,4.75,15.85,17.0,10.96,0.0
2018,7,25,19,30,0.0,0.0,4.6,15.6,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,4.4,14.85,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,4.3,13.75,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,4.25,13.45,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,4.2,13.15,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,4.15,12.9,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,4.05,12.65,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,4.0,12.15,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,3.95,11.7,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,3.85,11.6,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,3.7,11.55,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,3.55,11.55,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,3.45,11.6,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,7,26,4,45,6.5,1.0,3.4,11.9,1.0,0.0,0.0
2018,7,26,5,0,13.0,2.0,3.4,12.0,2.0,0.0,0.0
2018,7,26,5,15,112.0,13.5,3.35,12.4,20.0,58.03,0.0
2018,7,26,5,30,211.0,25.0,3.3,12.8,38.0,143.26,67.8
2018,7,26,5,45,322.0,34.5,3.3,13.2,75.5,228.69,179.88
2018,7,26,6,0,433.0,44.0,3.3,13.6,113.0,314.86,257.93
2018,7,26,6,15,501.5,51.5,3.25,14.35,159.0,383.25,317.93
2018,7,26,6,30,570.0,59.0,3.2,15.1,205.0,456.76,379.54
2018,7,26,6,45,615.5,65.5,3.15,15.8,254.5,518.19,428.9
2018,7,26,7,0,661.0,72.0,3.1,16.5,304.0,581.95,477.58
2018,7,26,7,15,693.5,77.0,3.1,17.4,354.5,635.95,515.64
2018,7,26,7,30,726.0,82.0,3.1,18.3,405.0,687.1,550.27
2018,7,26,7,45,748.5,86.5,3.05,19.15,454.5,733.33,580.09
2018,7,26,8,0,771.0,91.0,3.0,20.0,504.0,778.76,608.49
2018,7,26,8,15,789.5,95.0,3.05,20.8,551.5,819.03,633.21
2018,7,26,8,30,808.0,99.0,3.1,21.6,599.0,857.75,656.45
2018,7,26,8,45,821.5,102.5,3.15,22.4,643.5,889.51,674.52
2018,7,26,9,0,835.0,106.0,3.2,23.2,688.0,919.06,690.94
2018,7,26,9,15,840.5,112.0,3.25,23.95,726.5,933.3,697.05
2018,7,26,9,30,846.0,118.0,3.3,24.7,765.0,952.77,706.84
2018,7,26,9,45,847.5,124.0,3.35,25.5,797.5,965.44,711.92
2018,7,26,10,0,849.0,130.0,3.4,26.3,830.0,975.04,715.11
2018,7,26,10,15,856.0,132.5,3.5,26.85,859.0,983.29,718.57
2018,7,26,10,30,863.0,135.0,3.6,27.4,888.0,988.52,720.16
2018,7,26,10,45,868.0,136.5,3.75,27.95,910.0,987.74,718.26
2018,7,26,11,0,873.0,138.0,3.9,28.5,932.0,983.91,714.5
2018,7,26,11,15,877.0,138.5,4.05,28.7,947.0,975.11,708.58
2018,7,26,11,30,881.0,139.0,4.2,28.9,962.0,963.34,700.8
2018,7,26,11,45,884.0,138.5,4.4,29.15,970.0,946.79,690.04
2018,7,26,12,0,887.0,138.0,4.6,29.4,978.0,927.46,677.43
2018,7,26,12,15,888.5,137.5,4.75,29.3,978.5,904.14,663.18
2018,7,26,12,30,890.0,137.0,4.9,29.2,979.0,878.3,647.21
2018,7,26,12,45,890.5,135.5,5.05,29.1,972.0,848.34,628.27
2018,7,26,13,0,891.0,134.0,5.2,29.0,965.0,816.14,607.59
2018,7,26,13,15,890.0,132.0,5.3,28.65,951.0,780.27,584.49
2018,7,26,13,30,889.0,130.0,5.4,28.3,937.0,742.49,559.36
2018,7,26,13,45,851.5,147.5,5.5,27.95,905.0,695.18,525.01
2018,7,26,14,0,814.0,165.0,5.6,27.6,873.0,648.09,490.17
2018,7,26,14,15,844.0,142.0,5.7,27.0,855.0,607.36,460.59
2018,7,26,14,30,874.0,119.0,5.8,26.4,837.0,566.74,429.77
2018,7,26,14,45,867.5,115.5,5.85,25.8,802.5,518.2,391.52
2018,7,26,15,0,861.0,112.0,5.9,25.2,768.0,469.22,351.77
2018,7,26,15,15,849.0,110.0,5.9,25.2,727.5,419.07,309.23
2018,7,26,15,30,837.0,108.0,5.9,25.2,687.0,363.42,261.75
2018,7,26,15,45,824.5,104.0,5.9,23.7,643.0,312.31,218.47
2018,7,26,16,0,812.0,100.0,5.9,22.2,599.0,262.23,175.55
2018,7,26,16,15,797.0,94.5,5.8,21.45,551.5,211.7,132.62
2018,7,26,16,30,782.0,89.0,5.7,20.7,504.0,162.82,93.7
2018,7,26,16,45,758.5,85.0,5.65,19.9,454.0,116.29,62.51
2018,7,26,17,0,735.0,81.0,5.6,19.1,404.0,72.59,43.13
2018,7,26,17,15,702.0,76.0,5.5,18.3,353.0,48.69,37.17
2018,7,26,17,30,669.0,71.0,5.4,17.5,302.0,47.24,36.14
2018,7,26,17,45,623.0,64.5,5.3,16.7,252.0,44.46,33.85
2018,7,26,18,0,577.0,58.0,5.2,15.9,202.0,41.5,31.28
2018,7,26,18,15,508.0,50.0,5.05,15.4,155.5,37.03,27.18
2018,7,26,18,30,439.0,42.0,4.9,14.9,109.0,32.33,22.67
2018,7,26,18,45,326.0,32.0,4.8,14.45,71.5,25.47,15.81
2018,7,26,19,0,213.0,22.0,4.7,14.0,34.0,18.22,1.13
2018,7,26,19,15,106.5,11.0,4.65,13.75,17.0,10.48,0.0
2018,7,26,19,30,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,4.6,13.25,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,4.55,12.9,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,4.4,12.35,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,4.5,11.75,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,4.45,11.45,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,4.4,10.95,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,4.4,10.8,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,4.4,10.75,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,4.35,10.6,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,4.3,10.45,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,4.25,10.35,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,4.15,10.25,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,7,27,5,15,84.0,11.0,4.15,11.05,16.0,44.23,0.0
2018,7,27,5,30,168.0,22.0,4.2,11.5,32.0,119.9,49.43
2018,7,27,5,45,262.5,35.0,4.25,12.0,68.0,198.12,155.84
2018,7,27,6,0,357.0,48.0,4.3,12.5,104.0,277.35,228.44
2018,7,27,6,15,419.5,59.5,4.25,13.15,148.5,343.73,287.36
2018,7,27,6,30,482.0,71.0,4.2,13.8,193.0,414.87,348.04
2018,7,27,6,45,522.5,81.5,4.2,14.45,241.0,474.37,396.93
2018,7,27,7,0,563.0,92.0,4.2,15.1,289.0,535.87,445.49
2018,7,27,7,15,596.5,100.5,4.15,15.7,338.5,591.45,487.58
2018,7,27,7,30,630.0,109.0,4.1,16.3,388.0,647.76,528.28
2018,7,27,7,45,652.5,117.0,4.05,16.9,436.5,694.91,560.61
2018,7,27,8,0,675.0,125.0,4.0,17.5,485.0,741.45,591.73
2018,7,27,8,15,694.5,131.5,4.0,18.1,532.0,782.73,618.5
2018,7,27,8,30,714.0,138.0,4.0,18.7,579.0,822.71,643.89
2018,7,27,8,45,728.0,144.0,4.0,19.35,622.5,855.51,663.64
2018,7,27,9,0,742.0,150.0,4.0,20.0,666.0,886.32,681.8
2018,7,27,9,15,772.0,147.0,4.05,20.55,711.0,914.78,698.68
2018,7,27,9,30,802.0,144.0,4.1,21.1,756.0,946.94,718.01
2018,7,27,9,45,833.5,135.5,4.15,21.65,797.0,972.22,732.48
2018,7,27,10,0,865.0,127.0,4.2,22.2,838.0,986.64,739.6
2018,7,27,10,15,871.0,129.5,4.3,22.6,867.0,993.97,742.82
2018,7,27,10,30,877.0,132.0,4.4,23.0,896.0,998.24,744.13
2018,7,27,10,45,881.0,133.5,4.5,23.45,917.5,996.45,741.36
2018,7,27,11,0,885.0,135.0,4.6,23.9,939.0,991.58,736.99
2018,7,27,11,15,888.0,136.5,4.7,24.15,954.0,982.69,730.63
2018,7,27,11,30,891.0,138.0,4.8,24.4,969.0,970.78,722.33
2018,7,27,11,45,892.5,138.5,4.85,24.65,976.5,953.61,710.18
2018,7,27,12,0,894.0,139.0,4.9,24.9,984.0,933.66,696.23
2018,7,27,12,15,904.0,132.5,5.0,24.95,987.0,911.98,682.03
2018,7,27,12,30,914.0,126.0,5.1,25.0,990.0,887.41,665.82
2018,7,27,12,45,926.0,117.5,5.15,25.1,986.5,859.78,647.02
2018,7,27,13,0,938.0,109.0,5.2,25.2,983.0,829.2,626.11
2018,7,27,13,15,935.0,108.0,5.3,25.1,967.5,791.26,600.65
2018,7,27,13,30,932.0,107.0,5.4,25.0,952.0,751.42,573.6
2018,7,27,13,45,928.0,106.0,5.5,24.9,930.0,709.17,542.83
2018,7,27,14,0,924.0,105.0,5.6,24.8,908.0,665.43,509.85
2018,7,27,14,15,918.0,104.0,5.6,24.45,879.0,619.21,474.39
2018,7,27,14,30,912.0,103.0,5.6,24.1,850.0,572.03,437.26
2018,7,27,14,45,903.5,101.5,5.65,23.75,815.0,522.46,397.41
2018,7,27,15,0,895.0,100.0,5.7,23.4,780.0,472.56,356.16
2018,7,27,15,15,883.5,98.0,5.7,23.4,739.0,420.99,312.05
2018,7,27,15,30,872.0,96.0,5.7,23.4,698.0,369.8,267.41
2018,7,27,15,45,858.0,93.5,5.65,22.4,653.0,318.09,222.76
2018,7,27,16,0,844.0,91.0,5.6,21.4,608.0,260.61,173.39
2018,7,27,16,15,825.0,88.0,5.55,20.8,559.5,209.72,130.06
2018,7,27,16,30,806.0,85.0,5.5,20.2,511.0,160.86,91.34
2018,7,27,16,45,779.5,82.0,5.45,19.6,460.0,113.66,60.11
2018,7,27,17,0,753.0,79.0,5.4,19.0,409.0,69.6,41.49
2018,7,27,17,15,715.5,75.0,5.35,18.25,356.5,53.19,41.12
2018,7,27,17,30,678.0,71.0,5.3,17.5,304.0,47.38,36.26
2018,7,27,17,45,625.0,66.0,5.3,16.7,253.0,45.78,35.01
2018,7,27,18,0,572.0,61.0,5.3,15.9,202.0,44.13,33.61
2018,7,27,18,15,488.5,53.0,5.25,15.2,154.0,39.76,29.6
2018,7,27,18,30,405.0,45.0,5.2,14.5,106.0,35.21,25.2
2018,7,27,18,45,288.5,33.0,5.2,13.8,68.5,26.54,16.65
2018,7,27,19,0,172.0,21.0,5.2,13.1,31.0,16.65,0.0
2018,7,27,19,15,86.0,10.5,5.15,12.75,15.5,10.01,0.0
2018,7,27,19,30,0.0,0.0,5.1,12.4,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,5.05,12.1,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,5.0,11.8,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,4.9,11.65,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,4.7,11.35,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,4.6,11.2,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,4.5,11.15,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,4.25,11.05,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.95,10.95,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,3.6,10.85,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,3.05,10.55,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,2.9,10.35,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.9,9.75,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.8,9.65,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.65,9.55,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.45,9.4,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.15,9.25,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.05,9.3,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,7,28,5,15,33.0,8.5,2.5,10.0,10.5,21.31,0.0
2018,7,28,5,30,66.0,17.0,2.7,10.4,21.0,57.23,16.87
2018,7,28,5,45,125.0,36.5,2.85,10.85,52.5,121.85,94.13
2018,7,28,6,0,184.0,56.0,3.0,11.3,84.0,182.67,149.63
2018,7,28,6,15,238.5,75.0,2.95,11.95,126.0,244.3,203.99
2018,7,28,6,30,293.0,94.0,2.9,12.6,168.0,309.98,260.26
2018,7,28,6,45,339.5,111.0,2.8,13.25,215.0,383.15,320.39
2018,7,28,7,0,386.0,128.0,2.7,13.9,262.0,448.31,372.09
2018,7,28,7,15,423.5,142.0,2.7,14.5,311.0,505.72,416.15
2018,7,28,7,30,461.0,156.0,2.7,15.1,360.0,564.65,460.02
2018,7,28,7,45,492.0,166.5,2.65,15.75,407.5,615.35,496.07
2018,7,28,8,0,523.0,177.0,2.6,16.4,455.0,666.46,531.42
2018,7,28,8,15,548.5,185.5,2.6,17.0,501.5,710.53,561.02
2018,7,28,8,30,574.0,194.0,2.6,17.6,548.0,754.08,589.65
2018,7,28,8,45,595.0,202.0,2.6,18.25,592.5,792.11,613.62
2018,7,28,9,0,616.0,210.0,2.6,18.9,637.0,833.79,639.6
2018,7,28,9,15,626.5,219.0,2.65,19.55,675.0,860.11,654.82
2018,7,28,9,30,637.0,228.0,2.7,20.2,713.0,884.2,668.53
2018,7,28,9,45,642.0,237.5,2.75,20.85,745.5,901.11,677.19
2018,7,28,10,0,647.0,247.0,2.8,21.5,778.0,915.44,684.18
2018,7,28,10,15,659.0,249.5,2.95,22.15,807.0,926.84,690.33
2018,7,28,10,30,671.0,252.0,3.1,22.8,836.0,935.63,694.76
2018,7,28,10,45,681.5,253.5,3.2,23.45,859.0,939.25,695.44
2018,7,28,11,0,692.0,255.0,3.3,24.1,882.0,940.12,694.38
2018,7,28,11,15,698.0,256.5,3.4,24.6,898.0,933.94,689.04
2018,7,28,11,30,704.0,258.0,3.5,25.1,914.0,925.07,682.0
2018,7,28,11,45,708.5,257.5,3.6,25.6,922.0,910.27,671.08
2018,7,28,12,0,713.0,257.0,3.7,26.1,930.0,893.0,658.52
2018,7,28,12,15,733.5,244.0,3.85,26.35,936.5,875.53,647.21
2018,7,28,12,30,754.0,231.0,4.0,26.6,943.0,855.2,633.8
2018,7,28,12,45,779.0,214.0,4.1,26.85,944.0,831.96,618.13
2018,7,28,13,0,804.0,197.0,4.2,27.1,945.0,804.91,599.61
2018,7,28,13,15,802.5,194.5,4.3,27.0,931.0,769.57,575.19
2018,7,28,13,30,801.0,192.0,4.4,26.9,917.0,732.65,549.21
2018,7,28,13,45,797.0,188.5,4.5,26.85,895.0,691.77,519.79
2018,7,28,14,0,793.0,185.0,4.6,26.8,873.0,649.8,489.09
2018,7,28,14,15,788.0,181.0,4.7,26.45,845.5,605.9,456.75
2018,7,28,14,30,783.0,177.0,4.8,26.1,818.0,561.33,422.94
2018,7,28,14,45,775.5,172.5,4.9,25.75,784.0,510.39,383.51
2018,7,28,15,0,768.0,168.0,5.0,25.4,750.0,462.98,345.49
2018,7,28,15,15,753.5,164.0,5.0,25.4,709.5,413.42,304.33
2018,7,28,15,30,739.0,160.0,5.0,25.4,669.0,364.85,263.22
2018,7,28,15,45,727.0,152.0,5.05,24.3,625.0,314.95,221.64
2018,7,28,16,0,715.0,144.0,5.1,23.2,581.0,266.19,180.63
2018,7,28,16,15,701.5,134.5,5.1,22.55,534.0,217.27,139.97
2018,7,28,16,30,688.0,125.0,5.1,21.9,487.0,169.95,103.06
2018,7,28,16,45,666.0,117.0,5.05,21.25,438.5,124.92,73.33
2018,7,28,17,0,644.0,109.0,5.0,20.6,390.0,82.6,54.57
2018,7,28,17,15,607.5,100.5,4.9,19.7,338.5,67.32,53.16
2018,7,28,17,30,571.0,92.0,4.8,18.8,287.0,63.96,50.58
2018,7,28,17,45,522.0,82.0,4.75,17.95,237.5,59.01,46.46
2018,7,28,18,0,473.0,72.0,4.7,17.1,188.0,53.71,41.87
2018,7,28,18,15,401.0,61.0,4.6,16.4,143.5,45.83,34.76
2018,7,28,18,30,329.0,50.0,4.5,15.7,99.0,38.4,27.8
2018,7,28,18,45,230.0,35.5,4.45,15.0,63.5,27.76,17.44
2018,7,28,19,0,131.0,21.0,4.4,14.3,28.0,16.67,0.0
2018,7,28,19,15,65.5,10.5,4.35,13.9,14.0,10.01,0.0
2018,7,28,19,30,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,4.3,13.15,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,4.25,12.25,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,4.15,11.85,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,4.05,11.75,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,3.95,11.65,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.9,11.55,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.85,11.45,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.8,11.35,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.75,11.2,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,3.7,11.05,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,3.65,10.95,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,3.55,10.9,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,3.45,10.85,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,3.35,10.75,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,3.3,10.75,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,3.3,10.85,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,7,29,5,15,53.5,10.0,3.35,11.15,13.0,30.87,0.0
2018,7,29,5,30,107.0,20.0,3.4,11.4,26.0,88.13,21.24
2018,7,29,5,45,186.0,36.0,3.45,11.7,59.0,162.08,125.61
2018,7,29,6,0,265.0,52.0,3.5,12.0,92.0,231.02,189.45
2018,7,29,6,15,329.5,67.0,3.5,12.5,136.0,297.27,248.22
2018,7,29,6,30,394.0,82.0,3.5,13.0,180.0,368.81,309.59
2018,7,29,6,45,441.5,94.0,3.5,13.5,227.5,429.9,360.35
2018,7,29,7,0,489.0,106.0,3.5,14.0,275.0,493.96,411.66
2018,7,29,7,15,526.0,115.5,3.5,14.6,324.0,549.6,454.39
2018,7,29,7,30,563.0,125.0,3.5,15.2,373.0,612.07,500.87
2018,7,29,7,45,592.0,133.5,3.5,15.8,422.0,663.04,537.27
2018,7,29,8,0,621.0,142.0,3.5,16.4,471.0,713.87,572.1
2018,7,29,8,15,644.5,149.0,3.5,17.0,518.5,757.79,601.0
2018,7,29,8,30,668.0,156.0,3.5,17.6,566.0,800.68,628.65
2018,7,29,8,45,686.5,161.0,3.5,18.2,610.0,835.44,650.03
2018,7,29,9,0,705.0,166.0,3.5,18.8,654.0,868.47,669.96
2018,7,29,9,15,722.0,169.5,3.55,19.1,694.5,896.43,687.22
2018,7,29,9,30,739.0,173.0,3.6,19.4,735.0,922.19,702.94
2018,7,29,9,45,754.5,174.5,3.6,19.7,771.0,941.9,714.17
2018,7,29,10,0,770.0,176.0,3.6,20.0,807.0,953.32,719.82
2018,7,29,10,15,781.0,177.0,3.7,20.15,836.5,963.16,725.62
2018,7,29,10,30,792.0,178.0,3.8,20.3,866.0,970.12,729.58
2018,7,29,10,45,737.0,216.0,3.85,20.45,868.5,953.91,717.64
2018,7,29,11,0,682.0,254.0,3.9,20.6,871.0,928.8,699.71
2018,7,29,11,15,728.0,230.5,4.0,20.65,899.0,935.72,704.74
2018,7,29,11,30,774.0,207.0,4.1,20.7,927.0,934.29,703.73
2018,7,29,11,45,798.5,193.5,4.15,20.75,941.5,925.29,697.44
2018,7,29,12,0,823.0,180.0,4.2,20.8,956.0,912.99,689.03
2018,7,29,12,15,703.0,254.5,4.3,20.8,917.0,858.06,650.58
2018,7,29,12,30,583.0,329.0,4.4,20.8,878.0,802.44,608.46
2018,7,29,12,45,543.0,352.0,4.45,20.85,860.0,767.2,582.59
2018,7,29,13,0,503.0,375.0,4.5,20.9,842.0,732.39,556.71
2018,7,29,13,15,441.5,383.0,4.6,20.8,788.0,669.77,511.17
2018,7,29,13,30,380.0,391.0,4.7,20.7,734.0,613.31,469.49
2018,7,29,13,45,323.5,396.0,4.75,20.6,683.0,559.78,429.42
2018,7,29,14,0,267.0,401.0,4.8,20.5,632.0,510.16,391.89
2018,7,29,14,15,295.5,381.0,4.85,20.2,629.0,492.99,379.67
2018,7,29,14,30,324.0,361.0,4.9,19.9,626.0,473.3,364.92
2018,7,29,14,45,328.5,337.0,4.9,19.6,595.5,436.4,336.5
2018,7,29,15,0,333.0,313.0,4.9,19.3,565.0,399.2,307.28
2018,7,29,15,15,397.0,274.0,4.9,19.3,558.5,366.3,279.69
2018,7,29,15,30,461.0,235.0,4.9,19.3,552.0,333.13,250.42
2018,7,29,15,45,425.0,225.5,4.95,18.75,502.5,288.88,214.41
2018,7,29,16,0,389.0,216.0,5.0,18.2,453.0,248.34,181.63
2018,7,29,16,15,486.5,178.0,5.0,17.75,449.5,213.41,148.44
2018,7,29,16,30,584.0,140.0,5.0,17.3,446.0,167.55,107.55
2018,7,29,16,45,620.0,116.5,5.0,16.85,412.0,119.63,72.34
2018,7,29,17,0,656.0,93.0,5.0,16.4,378.0,68.92,45.15
2018,7,29,17,15,637.0,85.0,4.95,15.85,332.5,55.48,43.57
2018,7,29,17,30,618.0,77.0,4.9,15.3,287.0,52.08,40.78
2018,7,29,17,45,538.0,71.5,4.85,14.8,232.0,50.29,39.32
2018,7,29,18,0,458.0,66.0,4.8,14.3,177.0,48.49,37.7
2018,7,29,18,15,379.5,55.5,4.65,13.9,133.0,42.12,31.83
2018,7,29,18,30,301.0,45.0,4.5,13.5,89.0,34.44,24.56
2018,7,29,18,45,212.0,32.0,4.4,13.05,57.0,24.95,15.11
2018,7,29,19,0,123.0,19.0,4.3,12.6,25.0,15.05,0.0
2018,7,29,19,15,61.5,9.5,4.25,12.45,12.5,9.05,0.0
2018,7,29,19,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,4.15,12.1,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,4.15,11.85,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,4.2,11.75,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,4.2,11.65,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,4.25,11.6,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,4.25,11.65,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,4.15,11.7,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,4.05,11.6,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.95,11.2,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,3.75,10.8,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,3.65,10.65,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,3.35,10.3,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,3.35,10.2,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,3.45,10.15,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,7,30,5,15,25.5,9.0,3.55,10.5,10.5,18.71,0.0
2018,7,30,5,30,51.0,18.0,3.6,10.9,21.0,52.06,4.86
2018,7,30,5,45,120.5,35.5,3.65,11.3,51.0,118.66,90.44
2018,7,30,6,0,190.0,53.0,3.7,11.7,81.0,181.43,148.23
2018,7,30,6,15,275.0,69.0,3.7,12.4,127.5,267.91,223.61
2018,7,30,6,30,360.0,85.0,3.7,13.1,174.0,350.97,294.64
2018,7,30,6,45,407.0,98.5,3.65,13.8,221.0,412.07,345.22
2018,7,30,7,0,454.0,112.0,3.6,14.5,268.0,476.12,396.33
2018,7,30,7,15,488.0,123.0,3.55,15.25,315.5,529.95,437.39
2018,7,30,7,30,522.0,134.0,3.5,16.0,363.0,584.97,478.0
2018,7,30,7,45,549.5,144.5,3.4,16.7,411.5,634.94,513.33
2018,7,30,8,0,577.0,155.0,3.3,17.4,460.0,684.98,547.65
2018,7,30,8,15,604.0,162.5,3.3,18.2,508.0,736.77,582.32
2018,7,30,8,30,631.0,170.0,3.3,19.0,556.0,782.39,611.44
2018,7,30,8,45,650.5,176.0,3.3,19.75,600.0,818.43,633.32
2018,7,30,9,0,670.0,182.0,3.3,20.5,644.0,852.82,653.76
2018,7,30,9,15,688.5,186.0,3.35,21.2,685.0,882.21,670.9
2018,7,30,9,30,707.0,190.0,3.4,21.9,726.0,909.48,686.48
2018,7,30,9,45,710.5,197.5,3.45,22.55,757.5,923.73,693.28
2018,7,30,10,0,714.0,205.0,3.5,23.2,789.0,935.26,698.38
2018,7,30,10,15,716.5,211.5,3.55,23.75,815.0,941.96,700.62
2018,7,30,10,30,719.0,218.0,3.6,24.3,841.0,945.84,701.11
2018,7,30,10,45,753.0,205.5,3.7,24.85,872.5,957.61,707.3
2018,7,30,11,0,787.0,193.0,3.8,25.4,904.0,961.3,708.13
2018,7,30,11,15,793.5,192.0,3.85,25.8,919.0,953.13,701.36
2018,7,30,11,30,800.0,191.0,3.9,26.2,934.0,942.09,692.88
2018,7,30,11,45,805.5,190.0,3.9,26.65,943.0,927.32,681.63
2018,7,30,12,0,811.0,189.0,3.9,27.1,952.0,909.82,668.69
2018,7,30,12,15,819.0,184.0,3.95,27.35,954.5,888.1,653.81
2018,7,30,12,30,827.0,179.0,4.0,27.6,957.0,863.76,637.23
2018,7,30,12,45,835.5,172.0,4.05,27.85,952.5,835.45,617.96
2018,7,30,13,0,844.0,165.0,4.1,28.1,948.0,804.65,596.97
2018,7,30,13,15,841.0,163.5,4.2,28.0,933.0,767.89,572.48
2018,7,30,13,30,838.0,162.0,4.3,27.9,918.0,729.52,545.5
2018,7,30,13,45,833.5,160.5,4.35,27.8,896.5,688.7,516.05
2018,7,30,14,0,829.0,159.0,4.4,27.7,875.0,646.7,485.1
2018,7,30,14,15,820.5,156.5,4.45,27.35,845.5,600.56,450.88
2018,7,30,14,30,812.0,154.0,4.5,27.0,816.0,553.96,415.46
2018,7,30,14,45,800.5,151.5,4.55,26.6,780.5,505.68,377.88
2018,7,30,15,0,789.0,149.0,4.6,26.2,745.0,457.62,339.4
2018,7,30,15,15,775.0,145.5,4.6,26.2,704.0,408.21,298.37
2018,7,30,15,30,761.0,142.0,4.6,26.2,663.0,354.34,253.29
2018,7,30,15,45,740.0,138.5,4.65,25.1,617.5,304.45,211.9
2018,7,30,16,0,719.0,135.0,4.7,24.0,572.0,256.55,171.92
2018,7,30,16,15,690.5,131.0,4.75,23.2,522.5,209.16,133.42
2018,7,30,16,30,662.0,127.0,4.8,22.4,473.0,164.9,100.1
2018,7,30,16,45,627.5,121.5,4.8,21.65,422.5,122.35,73.39
2018,7,30,17,0,593.0,116.0,4.8,20.9,372.0,83.86,58.44
2018,7,30,17,15,547.5,108.5,4.8,19.95,321.0,74.04,58.95
2018,7,30,17,30,502.0,101.0,4.8,19.0,270.0,71.08,56.75
2018,7,30,17,45,442.0,90.0,4.8,18.0,220.5,64.83,51.55
2018,7,30,18,0,382.0,79.0,4.8,17.0,171.0,58.25,45.86
2018,7,30,18,15,310.0,64.0,4.75,16.25,127.0,48.17,36.79
2018,7,30,18,30,238.0,49.0,4.7,15.5,83.0,37.62,27.06
2018,7,30,18,45,157.0,32.0,4.6,14.7,51.0,24.95,14.81
2018,7,30,19,0,76.0,15.0,4.5,13.9,19.0,11.78,0.0
2018,7,30,19,15,38.0,7.5,4.45,13.55,9.5,7.15,0.0
2018,7,30,19,30,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,4.35,12.8,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,4.25,12.25,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,4.15,11.95,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,4.05,11.65,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,3.95,11.4,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,3.9,11.15,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,3.9,10.65,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,3.85,10.4,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,3.65,9.85,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,3.35,9.55,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,3.15,9.45,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,3.05,9.35,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,3.05,9.35,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,3.1,9.45,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,7,31,5,15,39.0,8.0,3.15,9.95,10.0,23.07,0.0
2018,7,31,5,30,78.0,16.0,3.2,10.4,20.0,67.51,0.0
2018,7,31,5,45,145.5,34.0,3.25,10.85,51.5,139.44,106.49
2018,7,31,6,0,213.0,52.0,3.3,11.3,83.0,202.91,165.94
2018,7,31,6,15,273.5,68.5,3.25,12.0,125.0,266.16,222.06
2018,7,31,6,30,334.0,85.0,3.2,12.7,167.0,334.37,280.64
2018,7,31,6,45,383.0,100.0,3.15,13.4,214.5,397.52,332.98
2018,7,31,7,0,432.0,115.0,3.1,14.1,262.0,463.78,385.86
2018,7,31,7,15,472.0,126.0,3.1,14.85,311.0,521.17,429.89
2018,7,31,7,30,512.0,137.0,3.1,15.6,360.0,580.23,473.77
2018,7,31,7,45,544.5,146.0,3.05,16.35,409.5,632.08,510.59
2018,7,31,8,0,577.0,155.0,3.0,17.1,459.0,684.34,546.65
2018,7,31,8,15,603.5,162.0,3.0,17.95,506.5,735.08,580.33
2018,7,31,8,30,630.0,169.0,3.0,18.8,554.0,779.68,608.49
2018,7,31,8,45,651.5,174.5,3.0,19.65,598.5,816.97,630.93
2018,7,31,9,0,673.0,180.0,3.0,20.5,643.0,852.68,651.93
2018,7,31,9,15,689.5,183.5,3.05,21.25,682.5,879.65,667.19
2018,7,31,9,30,706.0,187.0,3.1,22.0,722.0,904.47,680.93
2018,7,31,9,45,719.5,189.5,3.1,22.75,756.5,922.96,689.99
2018,7,31,10,0,733.0,192.0,3.1,23.5,791.0,938.91,697.38
2018,7,31,10,15,746.5,192.5,3.2,24.1,821.0,950.05,702.75
2018,7,31,10,30,760.0,193.0,3.3,24.7,851.0,958.41,706.39
2018,7,31,10,45,773.0,192.0,3.35,25.3,875.5,956.45,702.96
2018,7,31,11,0,786.0,191.0,3.4,25.9,900.0,957.42,701.68
2018,7,31,11,15,793.5,189.5,3.5,26.3,915.5,949.71,695.64
2018,7,31,11,30,801.0,188.0,3.6,26.7,931.0,939.1,687.84
2018,7,31,11,45,807.5,186.0,3.7,27.15,940.0,924.26,677.19
2018,7,31,12,0,814.0,184.0,3.8,27.6,949.0,906.66,664.8
2018,7,31,12,15,821.0,180.0,3.9,27.75,951.5,884.94,650.48
2018,7,31,12,30,828.0,176.0,4.0,27.9,954.0,860.63,634.42
2018,7,31,12,45,834.5,170.0,4.1,28.0,948.5,831.56,615.23
2018,7,31,13,0,841.0,164.0,4.2,28.1,943.0,800.12,594.33
2018,7,31,13,15,838.5,162.0,4.3,28.0,928.0,763.35,569.72
2018,7,31,13,30,836.0,160.0,4.4,27.9,913.0,724.94,542.64
2018,7,31,13,45,831.5,157.5,4.5,27.75,890.5,683.3,512.77
2018,7,31,14,0,827.0,155.0,4.6,27.6,868.0,640.49,481.53
2018,7,31,14,15,820.5,151.5,4.65,27.25,839.0,594.7,447.5
2018,7,31,14,30,814.0,148.0,4.7,26.9,810.0,548.28,412.04
2018,7,31,14,45,806.5,144.0,4.75,26.55,776.0,500.52,374.56
2018,7,31,15,0,799.0,140.0,4.8,26.2,742.0,452.59,335.86
2018,7,31,15,15,785.0,137.0,4.8,26.2,701.5,403.09,294.54
2018,7,31,15,30,771.0,134.0,4.8,26.2,661.0,354.46,253.16
2018,7,31,15,45,757.0,128.5,4.85,25.1,617.0,299.42,207.49
2018,7,31,16,0,743.0,123.0,4.9,24.0,573.0,250.67,166.39
2018,7,31,16,15,727.0,115.5,4.95,23.1,525.5,201.5,125.89
2018,7,31,16,30,711.0,108.0,5.0,22.2,478.0,154.15,89.67
2018,7,31,16,45,686.5,102.0,5.0,21.3,429.0,109.34,61.5
2018,7,31,17,0,662.0,96.0,5.0,20.4,380.0,67.49,52.98
2018,7,31,17,15,626.5,88.5,4.95,19.4,329.5,58.42,45.51
2018,7,31,17,30,591.0,81.0,4.9,18.4,279.0,55.49,43.26
2018,7,31,17,45,542.5,73.0,4.9,17.4,230.5,51.87,40.29
2018,7,31,18,0,494.0,65.0,4.9,16.4,182.0,48.03,36.95
2018,7,31,18,15,421.0,54.5,4.85,15.65,137.5,41.63,31.11
2018,7,31,18,30,348.0,44.0,4.8,14.9,93.0,34.87,24.7
2018,7,31,18,45,239.5,31.0,4.7,14.15,58.5,24.27,14.09
2018,7,31,19,0,131.0,18.0,4.6,13.4,24.0,14.31,0.0
2018,7,31,19,15,65.5,9.0,4.5,13.15,12.0,8.58,0.0
2018,7,31,19,30,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,4.35,12.6,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,4.25,12.2,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,4.1,11.95,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,4.0,11.55,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,4.0,11.35,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,4.05,11.1,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,4.1,10.85,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,4.05,10.35,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,4.0,10.2,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,3.95,10.05,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,3.9,9.9,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.85,9.65,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,3.75,9.55,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,3.7,9.45,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,3.65,9.4,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,3.55,9.4,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,3.65,9.7,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,8,1,5,15,73.5,10.0,3.7,10.3,13.5,38.52,0.0
2018,8,1,5,30,147.0,20.0,3.7,10.8,27.0,103.97,0.0
2018,8,1,5,45,252.5,32.0,3.75,11.35,61.5,189.15,144.67
2018,8,1,6,0,358.0,44.0,3.8,11.9,96.0,270.82,221.9
2018,8,1,6,15,432.0,54.0,3.75,12.6,141.0,341.73,285.11
2018,8,1,6,30,506.0,64.0,3.7,13.3,186.0,418.4,350.73
2018,8,1,6,45,559.0,70.5,3.6,14.0,235.5,482.16,403.25
2018,8,1,7,0,612.0,77.0,3.5,14.7,285.0,548.83,455.82
2018,8,1,7,15,650.5,82.5,3.45,15.4,336.0,606.04,498.2
2018,8,1,7,30,689.0,88.0,3.4,16.1,387.0,664.33,539.44
2018,8,1,7,45,719.0,92.0,3.35,16.75,438.0,714.53,573.42
2018,8,1,8,0,749.0,96.0,3.3,17.4,489.0,760.91,603.69
2018,8,1,8,15,771.0,99.0,3.3,18.25,537.0,802.45,629.53
2018,8,1,8,30,793.0,102.0,3.3,19.1,585.0,842.64,653.9
2018,8,1,8,45,810.5,104.5,3.25,19.9,630.0,876.53,673.23
2018,8,1,9,0,828.0,107.0,3.2,20.7,675.0,908.39,690.87
