Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,11,8,45,757.0,129.0,4.5,22.5,606.0,850.45,655.76
2018,8,11,9,0,773.0,134.0,4.5,23.2,651.0,877.57,671.03
2018,8,11,9,15,783.5,139.0,4.5,23.8,690.5,902.18,684.72
2018,8,11,9,30,794.0,144.0,4.5,24.4,730.0,924.17,696.56
2018,8,11,9,45,800.5,149.5,4.55,25.05,764.5,940.15,704.53
2018,8,11,10,0,807.0,155.0,4.6,25.7,799.0,953.18,710.6
2018,8,11,10,15,813.5,159.0,4.65,26.05,828.0,961.61,714.53
2018,8,11,10,30,820.0,163.0,4.7,26.4,857.0,966.99,716.55
2018,8,11,10,45,823.5,165.5,4.8,26.8,878.0,964.87,713.92
2018,8,11,11,0,827.0,168.0,4.9,27.2,899.0,959.69,709.4
2018,8,11,11,15,794.0,190.5,5.0,27.3,902.0,937.5,694.38
2018,8,11,11,30,761.0,213.0,5.1,27.4,905.0,917.33,680.85
2018,8,11,11,45,785.5,200.5,5.15,27.55,919.5,903.78,671.38
2018,8,11,12,0,810.0,188.0,5.2,27.7,934.0,891.63,662.91
2018,8,11,12,15,825.0,178.5,5.3,27.6,938.0,870.88,649.55
2018,8,11,12,30,840.0,169.0,5.4,27.5,942.0,847.14,634.12
2018,8,11,12,45,842.0,165.5,5.5,27.45,934.5,815.79,613.2
2018,8,11,13,0,844.0,162.0,5.6,27.4,927.0,782.22,590.6
2018,8,11,13,15,838.5,161.5,5.65,27.2,910.0,743.91,563.37
2018,8,11,13,30,833.0,161.0,5.7,27.0,893.0,704.14,534.42
2018,8,11,13,45,825.0,160.5,5.8,26.8,869.5,661.5,502.9
2018,8,11,14,0,817.0,160.0,5.9,26.6,846.0,617.97,469.97
2018,8,11,14,15,807.5,158.0,5.85,26.25,816.0,571.65,434.12
2018,8,11,14,30,798.0,156.0,5.8,25.9,786.0,524.98,397.14
2018,8,11,14,45,785.0,153.0,5.8,25.6,749.0,475.78,357.38
2018,8,11,15,0,772.0,150.0,5.8,25.3,712.0,427.0,316.98
2018,8,11,15,15,756.5,146.5,5.8,25.3,671.0,372.32,271.01
2018,8,11,15,30,741.0,143.0,5.8,25.3,630.0,323.43,228.87
2018,8,11,15,45,721.5,138.5,5.7,24.45,584.5,274.08,187.09
2018,8,11,16,0,702.0,134.0,5.6,23.6,539.0,226.63,147.49
2018,8,11,16,15,677.5,128.0,5.5,22.9,490.5,179.42,110.38
2018,8,11,16,30,653.0,122.0,5.4,22.2,442.0,134.99,80.0
2018,8,11,16,45,621.0,114.5,5.35,21.5,391.5,92.11,59.02
2018,8,11,17,0,589.0,107.0,5.3,20.8,341.0,71.78,56.74
2018,8,11,17,15,545.5,98.5,5.2,20.0,291.0,68.66,54.39
2018,8,11,17,30,502.0,90.0,5.1,19.2,241.0,64.48,51.0
2018,8,11,17,45,443.5,78.5,5.0,18.4,193.0,57.55,45.03
2018,8,11,18,0,385.0,67.0,4.9,17.6,145.0,50.27,38.52
2018,8,11,18,15,303.5,53.0,4.85,16.95,103.5,40.61,29.64
2018,8,11,18,30,222.0,39.0,4.8,16.3,62.0,30.52,19.85
2018,8,11,18,45,131.0,23.5,4.75,15.65,35.0,18.7,0.0
2018,8,11,19,0,40.0,8.0,4.7,15.0,8.0,7.63,0.0
2018,8,11,19,15,20.0,4.0,4.65,14.65,4.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,4.6,14.3,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,4.55,13.95,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,4.25,13.25,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,4.15,12.95,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,4.05,12.7,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,3.9,12.25,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,3.85,11.8,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,3.75,11.6,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,3.45,11.05,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,3.1,10.75,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,2.95,10.65,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,2.85,10.6,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.8,10.65,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.75,10.7,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,8,12,5,15,24.0,5.0,2.8,11.1,5.5,0.0,0.0
2018,8,12,5,30,48.0,10.0,2.9,11.5,11.0,29.77,0.0
2018,8,12,5,45,128.5,26.5,2.95,11.9,39.0,114.41,63.57
2018,8,12,6,0,209.0,43.0,3.0,12.3,67.0,187.76,149.13
2018,8,12,6,15,281.0,58.5,2.9,13.0,108.5,254.39,209.36
2018,8,12,6,30,353.0,74.0,2.8,13.7,150.0,327.43,272.57
2018,8,12,6,45,408.0,86.5,2.7,14.4,197.5,391.26,325.99
2018,8,12,7,0,463.0,99.0,2.6,15.1,245.0,458.85,380.18
2018,8,12,7,15,506.5,108.5,2.55,15.9,294.5,517.56,425.15
2018,8,12,7,30,550.0,118.0,2.5,16.7,344.0,583.31,473.61
2018,8,12,7,45,584.5,125.5,2.45,17.55,394.0,636.8,511.03
2018,8,12,8,0,619.0,133.0,2.4,18.4,444.0,690.46,546.89
2018,8,12,8,15,646.0,139.5,2.45,19.25,492.5,736.44,576.48
2018,8,12,8,30,673.0,146.0,2.5,20.1,541.0,781.53,604.86
2018,8,12,8,45,695.5,150.0,2.5,21.0,586.5,818.56,626.57
2018,8,12,9,0,718.0,154.0,2.5,21.9,632.0,853.95,646.81
2018,8,12,9,15,737.5,155.5,2.6,22.7,673.0,881.82,662.67
2018,8,12,9,30,757.0,157.0,2.7,23.5,714.0,907.49,677.0
2018,8,12,9,45,775.0,156.0,2.8,24.3,750.0,921.61,683.57
2018,8,12,10,0,793.0,155.0,2.9,25.1,786.0,938.5,692.13
2018,8,12,10,15,804.5,155.5,3.1,25.7,815.5,947.96,697.07
2018,8,12,10,30,816.0,156.0,3.3,26.3,845.0,954.45,700.15
2018,8,12,10,45,826.0,155.5,3.45,26.9,868.5,955.43,699.33
2018,8,12,11,0,836.0,155.0,3.6,27.5,892.0,953.33,696.61
2018,8,12,11,15,841.5,155.0,3.75,27.85,907.5,944.46,690.21
2018,8,12,11,30,847.0,155.0,3.9,28.2,923.0,932.56,681.92
2018,8,12,11,45,851.5,153.5,4.1,28.55,931.0,915.32,670.39
2018,8,12,12,0,856.0,152.0,4.3,28.9,939.0,890.08,653.51
2018,8,12,12,15,857.5,151.5,4.4,29.05,939.0,866.47,637.8
2018,8,12,12,30,859.0,151.0,4.5,29.2,939.0,840.36,620.35
2018,8,12,12,45,859.5,148.5,4.65,29.3,931.0,809.3,599.91
2018,8,12,13,0,860.0,146.0,4.8,29.4,923.0,776.05,577.99
2018,8,12,13,15,857.5,144.0,4.9,29.25,907.5,739.03,552.85
2018,8,12,13,30,855.0,142.0,5.0,29.1,892.0,700.25,525.2
2018,8,12,13,45,851.0,139.0,5.1,29.0,869.0,658.08,494.38
2018,8,12,14,0,847.0,136.0,5.2,28.9,846.0,612.42,460.3
2018,8,12,14,15,840.5,133.5,5.3,28.55,816.5,566.07,425.19
2018,8,12,14,30,834.0,131.0,5.4,28.2,787.0,519.03,388.51
2018,8,12,14,45,826.0,127.0,5.45,27.85,751.5,469.57,348.88
2018,8,12,15,0,818.0,123.0,5.5,27.5,716.0,419.97,308.03
2018,8,12,15,15,803.5,120.5,5.5,27.5,675.0,369.45,265.17
2018,8,12,15,30,789.0,118.0,5.5,27.5,634.0,319.83,222.46
2018,8,12,15,45,774.0,113.0,5.5,26.4,589.0,269.16,179.77
2018,8,12,16,0,759.0,108.0,5.5,25.3,544.0,219.87,138.76
2018,8,12,16,15,739.5,102.0,5.4,24.45,495.5,165.2,95.86
2018,8,12,16,30,720.0,96.0,5.3,23.6,447.0,118.0,63.96
2018,8,12,16,45,692.0,90.5,5.25,22.8,397.0,73.3,43.56
2018,8,12,17,0,664.0,85.0,5.2,22.0,347.0,55.11,42.12
2018,8,12,17,15,623.5,78.0,5.05,21.05,296.0,52.45,40.11
2018,8,12,17,30,583.0,71.0,4.9,20.1,245.0,49.58,37.83
2018,8,12,17,45,525.0,63.0,4.75,19.1,196.5,45.64,34.48
2018,8,12,18,0,467.0,55.0,4.6,18.1,148.0,41.48,30.74
2018,8,12,18,15,377.5,44.5,4.55,17.35,105.5,34.74,24.47
2018,8,12,18,30,288.0,34.0,4.5,16.6,63.0,27.65,17.25
2018,8,12,18,45,172.0,21.0,4.4,15.85,35.5,16.7,0.0
2018,8,12,19,0,56.0,8.0,4.3,15.1,8.0,7.63,0.0
2018,8,12,19,15,28.0,4.0,4.25,14.75,4.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,4.15,14.05,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,4.05,13.55,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,3.95,12.85,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,3.85,12.55,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,3.75,12.25,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,3.65,11.8,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,3.55,11.35,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,3.45,10.9,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,3.3,10.35,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,3.25,10.25,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,3.2,10.15,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,3.25,10.15,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,3.35,10.2,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,8,13,5,15,38.0,6.0,3.55,10.65,6.5,0.0,0.0
2018,8,13,5,30,76.0,12.0,3.7,11.1,13.0,43.35,0.0
2018,8,13,5,45,187.0,25.0,3.85,11.55,42.5,138.51,71.89
2018,8,13,6,0,298.0,38.0,4.0,12.0,72.0,226.14,180.28
2018,8,13,6,15,381.5,49.0,4.0,12.55,115.5,299.45,247.66
2018,8,13,6,30,465.0,60.0,4.0,13.1,159.0,379.61,317.79
2018,8,13,6,45,522.0,68.5,4.05,13.65,208.5,445.98,374.25
2018,8,13,7,0,579.0,77.0,4.1,14.2,258.0,515.69,431.12
2018,8,13,7,15,619.5,83.5,4.1,14.85,308.5,573.93,476.51
2018,8,13,7,30,660.0,90.0,4.1,15.5,359.0,633.41,520.19
2018,8,13,7,45,689.5,95.5,4.1,16.15,409.5,683.79,555.45
2018,8,13,8,0,719.0,101.0,4.1,16.8,460.0,733.94,589.64
2018,8,13,8,15,742.0,105.0,4.1,17.4,508.5,776.16,617.28
2018,8,13,8,30,765.0,109.0,4.1,18.0,557.0,813.3,640.76
2018,8,13,8,45,781.5,113.0,4.1,18.65,602.0,847.15,661.43
2018,8,13,9,0,798.0,117.0,4.1,19.3,647.0,878.92,680.37
2018,8,13,9,15,805.5,123.0,4.15,19.85,686.5,902.31,693.76
2018,8,13,9,30,813.0,129.0,4.2,20.4,726.0,922.94,705.25
2018,8,13,9,45,815.5,135.5,4.2,21.0,758.5,936.49,711.48
2018,8,13,10,0,818.0,142.0,4.2,21.6,791.0,946.98,715.73
2018,8,13,10,15,826.0,144.0,4.3,22.0,820.0,954.78,719.35
2018,8,13,10,30,834.0,146.0,4.4,22.4,849.0,959.53,721.02
2018,8,13,10,45,839.5,148.0,4.45,22.8,871.5,958.82,718.85
2018,8,13,11,0,845.0,150.0,4.5,23.2,894.0,954.99,714.8
2018,8,13,11,15,848.0,151.5,4.65,23.4,908.5,945.23,708.29
2018,8,13,11,30,851.0,153.0,4.8,23.6,923.0,932.46,699.79
2018,8,13,11,45,851.5,154.5,4.9,23.75,930.0,914.51,687.56
2018,8,13,12,0,852.0,156.0,5.0,23.9,937.0,893.79,673.47
2018,8,13,12,15,856.5,153.0,5.05,23.85,937.5,865.11,654.07
2018,8,13,12,30,861.0,150.0,5.1,23.8,938.0,839.13,636.55
2018,8,13,12,45,866.0,145.5,5.2,23.75,932.0,809.67,616.75
2018,8,13,13,0,871.0,141.0,5.3,23.7,926.0,777.75,595.06
2018,8,13,13,15,867.5,140.0,5.4,23.45,910.5,740.46,569.11
2018,8,13,13,30,864.0,139.0,5.5,23.2,895.0,701.44,540.5
2018,8,13,13,45,858.5,137.0,5.6,22.95,871.5,658.77,508.51
2018,8,13,14,0,853.0,135.0,5.7,22.7,848.0,614.87,474.79
2018,8,13,14,15,845.5,133.0,5.7,22.25,818.0,565.85,436.5
2018,8,13,14,30,838.0,131.0,5.7,21.8,788.0,518.46,398.35
2018,8,13,14,45,827.5,128.5,5.75,21.4,752.0,468.92,357.5
2018,8,13,15,0,817.0,126.0,5.8,21.0,716.0,419.46,315.61
2018,8,13,15,15,802.5,123.0,5.8,21.0,674.5,368.53,271.22
2018,8,13,15,30,788.0,120.0,5.8,21.0,633.0,318.53,227.05
2018,8,13,15,45,770.5,116.0,5.7,19.85,587.5,268.12,183.52
2018,8,13,16,0,753.0,112.0,5.6,18.7,542.0,213.8,137.62
2018,8,13,16,15,730.5,106.5,5.55,18.05,493.0,164.68,98.42
2018,8,13,16,30,708.0,101.0,5.5,17.4,444.0,118.09,66.76
2018,8,13,16,45,676.5,95.5,5.4,16.75,393.0,73.97,47.06
2018,8,13,17,0,645.0,90.0,5.3,16.1,342.0,59.05,46.66
2018,8,13,17,15,601.0,83.0,5.2,15.5,291.0,56.55,44.7
2018,8,13,17,30,557.0,76.0,5.1,14.9,240.0,53.89,42.5
2018,8,13,17,45,494.5,66.5,5.0,14.3,191.0,48.83,38.01
2018,8,13,18,0,432.0,57.0,4.9,13.7,142.0,43.47,33.06
2018,8,13,18,15,341.0,45.5,4.8,13.3,100.0,35.88,25.86
2018,8,13,18,30,250.0,34.0,4.7,12.9,58.0,26.62,16.48
2018,8,13,18,45,146.5,20.5,4.6,12.5,32.5,16.34,0.0
2018,8,13,19,0,43.0,7.0,4.5,12.1,7.0,6.67,0.0
2018,8,13,19,15,21.5,3.5,4.45,11.9,3.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,4.15,11.2,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,4.05,10.95,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,3.95,10.7,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,3.9,10.55,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,3.9,10.45,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,3.85,10.35,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,3.8,10.25,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,3.75,10.15,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,3.65,10.1,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,3.55,10.15,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,3.45,10.2,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,3.45,10.2,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,3.5,10.25,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,3.55,10.35,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,3.6,10.45,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,8,14,5,15,10.5,4.0,3.75,10.85,4.0,0.0,0.0
2018,8,14,5,30,21.0,8.0,3.9,11.2,8.0,16.41,0.0
2018,8,14,5,45,85.5,25.0,4.05,11.6,33.5,82.78,36.27
2018,8,14,6,0,150.0,42.0,4.2,12.0,59.0,146.14,114.73
2018,8,14,6,15,216.0,61.5,4.25,12.5,99.5,211.89,174.41
2018,8,14,6,30,282.0,81.0,4.3,13.0,140.0,292.94,244.97
2018,8,14,6,45,250.5,97.5,4.4,13.45,161.0,291.47,244.94
2018,8,14,7,0,219.0,114.0,4.5,13.9,182.0,297.21,249.47
2018,8,14,7,15,230.0,135.5,4.5,14.4,218.5,337.15,281.82
2018,8,14,7,30,241.0,157.0,4.5,14.9,255.0,376.94,313.02
2018,8,14,7,45,199.0,180.5,4.5,15.35,268.5,363.99,300.11
2018,8,14,8,0,157.0,204.0,4.5,15.8,282.0,360.06,294.24
2018,8,14,8,15,338.0,197.0,4.45,16.25,387.5,519.24,422.75
2018,8,14,8,30,519.0,190.0,4.4,16.7,493.0,689.15,552.95
2018,8,14,8,45,593.5,183.0,4.4,17.1,555.5,761.6,604.87
2018,8,14,9,0,668.0,176.0,4.4,17.5,618.0,830.63,652.59
2018,8,14,9,15,696.0,175.0,4.45,17.9,661.0,862.83,673.0
2018,8,14,9,30,724.0,174.0,4.5,18.3,704.0,893.07,692.13
2018,8,14,9,45,745.5,172.0,4.5,18.65,740.5,913.87,704.3
2018,8,14,10,0,767.0,170.0,4.5,19.0,777.0,932.16,714.78
2018,8,14,10,15,783.5,168.5,4.55,19.3,808.5,938.73,717.7
2018,8,14,10,30,800.0,167.0,4.6,19.6,840.0,947.73,722.53
2018,8,14,10,45,808.5,167.5,4.65,19.95,862.5,948.2,721.4
2018,8,14,11,0,817.0,168.0,4.7,20.3,885.0,945.62,718.35
2018,8,14,11,15,653.5,253.5,4.75,20.45,833.0,871.05,664.86
2018,8,14,11,30,490.0,339.0,4.8,20.6,781.0,790.03,602.61
2018,8,14,11,45,649.5,259.5,4.85,20.8,850.5,839.56,642.1
2018,8,14,12,0,809.0,180.0,4.9,21.0,920.0,877.92,670.02
2018,8,14,12,15,829.0,168.5,4.95,21.1,926.5,859.26,656.68
2018,8,14,12,30,849.0,157.0,5.0,21.2,933.0,837.35,641.41
2018,8,14,12,45,851.5,154.0,5.05,21.3,926.0,806.48,619.78
2018,8,14,13,0,854.0,151.0,5.1,21.4,919.0,773.32,596.46
2018,8,14,13,15,853.0,148.0,5.2,21.4,903.5,735.52,568.98
2018,8,14,13,30,852.0,145.0,5.3,21.4,888.0,695.91,539.33
2018,8,14,13,45,850.0,141.5,5.35,21.4,866.0,653.59,506.84
2018,8,14,14,0,848.0,138.0,5.4,21.4,844.0,609.85,472.55
2018,8,14,14,15,841.5,135.0,5.45,21.15,814.5,562.89,435.41
2018,8,14,14,30,835.0,132.0,5.5,20.9,785.0,515.25,396.74
2018,8,14,14,45,827.0,128.0,5.55,20.6,749.0,465.63,355.56
2018,8,14,15,0,819.0,124.0,5.6,20.3,713.0,415.87,313.16
2018,8,14,15,15,804.5,121.0,5.6,20.3,671.5,364.83,268.55
2018,8,14,15,30,790.0,118.0,5.6,20.3,630.0,314.71,224.15
2018,8,14,15,45,773.5,113.5,5.6,19.4,584.5,264.02,180.13
2018,8,14,16,0,757.0,109.0,5.6,18.5,539.0,214.87,138.26
2018,8,14,16,15,736.5,103.5,5.55,17.95,490.5,160.41,94.85
2018,8,14,16,30,716.0,98.0,5.5,17.4,442.0,113.68,63.55
2018,8,14,16,45,686.5,92.0,5.45,16.9,391.5,68.87,44.55
2018,8,14,17,0,657.0,86.0,5.4,16.4,341.0,56.26,44.16
2018,8,14,17,15,614.0,79.5,5.25,15.8,290.0,54.02,42.41
2018,8,14,17,30,571.0,73.0,5.1,15.2,239.0,51.64,40.45
2018,8,14,17,45,509.0,64.0,5.0,14.55,190.0,46.91,36.26
2018,8,14,18,0,447.0,55.0,4.9,13.9,141.0,41.91,31.62
2018,8,14,18,15,353.5,44.0,4.65,13.45,99.0,34.72,24.76
2018,8,14,18,30,260.0,33.0,4.4,13.0,57.0,27.13,16.61
2018,8,14,18,45,147.5,19.0,4.2,12.55,31.0,15.15,0.0
2018,8,14,19,0,35.0,5.0,4.0,12.1,5.0,4.77,0.0
2018,8,14,19,15,17.5,2.5,3.9,11.9,2.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,3.65,11.15,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,3.6,10.75,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,3.55,10.45,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,3.5,10.35,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,3.45,10.25,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,3.35,10.15,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,3.25,10.05,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,3.1,9.95,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.85,9.8,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,2.65,9.7,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,2.55,9.65,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,2.45,9.6,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,2.4,9.85,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,8,15,5,15,26.0,4.5,2.7,10.5,5.0,0.0,0.0
2018,8,15,5,30,52.0,9.0,3.0,11.1,10.0,30.25,0.0
2018,8,15,5,45,158.0,23.5,3.3,11.7,38.5,120.93,47.18
2018,8,15,6,0,264.0,38.0,3.6,12.3,67.0,208.4,164.34
2018,8,15,6,15,351.0,50.0,3.65,12.85,110.0,280.66,231.14
2018,8,15,6,30,438.0,62.0,3.7,13.4,153.0,363.96,303.84
2018,8,15,6,45,499.0,70.0,3.75,13.95,201.5,431.23,361.13
2018,8,15,7,0,560.0,78.0,3.8,14.5,250.0,502.06,419.05
2018,8,15,7,15,584.5,87.0,3.75,15.05,296.0,551.01,456.97
2018,8,15,7,30,609.0,96.0,3.7,15.6,342.0,600.09,493.37
2018,8,15,7,45,664.5,96.0,3.65,16.15,397.5,662.54,538.23
2018,8,15,8,0,720.0,96.0,3.6,16.7,453.0,726.3,582.63
2018,8,15,8,15,745.0,99.5,3.6,17.3,502.0,765.87,608.14
2018,8,15,8,30,770.0,103.0,3.6,17.9,551.0,808.25,635.36
2018,8,15,8,45,682.0,143.5,3.55,18.45,563.5,795.73,622.61
2018,8,15,9,0,594.0,184.0,3.5,19.0,576.0,770.89,601.49
2018,8,15,9,15,584.0,202.0,3.55,19.5,607.5,787.31,610.53
2018,8,15,9,30,574.0,220.0,3.6,20.0,639.0,800.84,617.21
2018,8,15,9,45,719.0,165.5,3.65,20.45,716.5,880.34,672.15
2018,8,15,10,0,864.0,111.0,3.7,20.9,794.0,946.05,714.74
2018,8,15,10,15,865.0,116.0,3.8,21.3,821.0,950.99,716.03
2018,8,15,10,30,866.0,121.0,3.9,21.7,848.0,952.73,715.74
2018,8,15,10,45,865.0,126.0,4.05,22.05,868.0,949.39,712.57
2018,8,15,11,0,864.0,131.0,4.2,22.4,888.0,942.92,707.39
2018,8,15,11,15,883.5,122.5,4.3,22.6,907.5,938.8,704.09
2018,8,15,11,30,903.0,114.0,4.4,22.8,927.0,931.37,698.63
2018,8,15,11,45,906.0,113.0,4.55,23.0,934.5,913.33,686.48
2018,8,15,12,0,909.0,112.0,4.7,23.2,942.0,892.35,672.54
2018,8,15,12,15,908.0,112.5,4.8,23.2,941.0,866.62,655.45
2018,8,15,12,30,907.0,113.0,4.9,23.2,940.0,838.29,636.49
2018,8,15,12,45,904.5,113.0,5.0,23.2,931.0,805.91,614.55
2018,8,15,13,0,902.0,113.0,5.1,23.2,922.0,771.31,590.88
2018,8,15,13,15,899.0,112.0,5.2,23.05,906.0,733.41,564.97
2018,8,15,13,30,896.0,111.0,5.3,22.9,890.0,693.66,535.51
2018,8,15,13,45,892.0,109.5,5.4,22.75,867.5,651.16,503.29
2018,8,15,14,0,888.0,108.0,5.5,22.6,845.0,607.23,469.16
2018,8,15,14,15,882.0,106.0,5.5,22.25,815.5,560.55,432.15
2018,8,15,14,30,876.0,104.0,5.5,21.9,786.0,512.98,393.44
2018,8,15,14,45,867.0,102.0,5.55,21.6,750.5,463.42,352.12
2018,8,15,15,0,858.0,100.0,5.6,21.3,715.0,413.65,309.52
2018,8,15,15,15,845.0,97.5,5.6,21.3,673.5,362.14,264.32
2018,8,15,15,30,832.0,95.0,5.6,21.3,632.0,304.87,214.12
2018,8,15,15,45,816.5,92.0,5.5,20.4,586.5,253.51,169.27
2018,8,15,16,0,801.0,89.0,5.4,19.5,541.0,203.53,126.6
2018,8,15,16,15,781.0,85.0,5.35,19.0,492.5,153.78,87.33
2018,8,15,16,30,761.0,81.0,5.3,18.5,444.0,106.25,56.39
2018,8,15,16,45,732.5,76.0,5.2,18.05,393.0,60.21,38.69
2018,8,15,17,0,704.0,71.0,5.1,17.6,342.0,50.25,38.68
2018,8,15,17,15,662.5,66.0,4.95,17.0,290.5,43.92,33.3
2018,8,15,17,30,621.0,61.0,4.8,16.4,239.0,42.21,31.9
2018,8,15,17,45,560.5,54.0,4.65,15.8,190.0,38.72,28.8
2018,8,15,18,0,500.0,47.0,4.5,15.2,141.0,35.06,25.38
2018,8,15,18,15,403.5,38.5,4.35,14.75,99.0,29.84,20.33
2018,8,15,18,30,307.0,30.0,4.2,14.3,57.0,24.43,13.98
2018,8,15,18,45,176.0,17.5,4.05,13.85,31.0,16.68,0.0
2018,8,15,19,0,45.0,5.0,3.9,13.4,5.0,4.77,0.0
2018,8,15,19,15,22.5,2.5,3.8,13.15,2.5,0.0,0.0
2018,8,15,19,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,3.65,12.7,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,3.55,12.35,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,3.45,12.05,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,3.35,11.6,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,3.3,11.05,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,3.25,10.9,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,3.2,10.75,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,3.2,10.65,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,2.95,10.35,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,2.15,9.6,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,8,16,5,15,40.0,4.5,2.3,10.1,5.0,0.0,0.0
2018,8,16,5,30,80.0,9.0,2.6,10.7,10.0,41.79,0.0
2018,8,16,5,45,216.5,21.0,2.95,11.3,40.5,143.68,45.1
2018,8,16,6,0,353.0,33.0,3.3,11.9,71.0,247.61,195.04
2018,8,16,6,15,442.5,41.0,3.3,12.45,115.0,322.21,265.25
2018,8,16,6,30,532.0,49.0,3.3,13.0,159.0,404.19,337.12
2018,8,16,6,45,590.0,55.5,3.35,13.6,209.5,470.82,393.74
2018,8,16,7,0,648.0,62.0,3.4,14.2,260.0,540.97,450.66
2018,8,16,7,15,688.0,67.0,3.4,14.8,312.0,595.72,492.07
2018,8,16,7,30,728.0,72.0,3.4,15.4,364.0,655.45,535.34
2018,8,16,7,45,757.0,75.0,3.4,15.95,415.0,704.7,569.39
2018,8,16,8,0,786.0,78.0,3.4,16.5,466.0,753.5,602.24
2018,8,16,8,15,807.0,81.0,3.45,17.2,515.0,794.79,628.73
2018,8,16,8,30,828.0,84.0,3.5,17.9,564.0,834.59,653.72
2018,8,16,8,45,844.5,86.5,3.5,18.55,610.0,860.73,668.48
2018,8,16,9,0,861.0,89.0,3.5,19.2,656.0,891.98,686.78
2018,8,16,9,15,870.0,92.5,3.5,19.85,696.0,915.08,699.2
2018,8,16,9,30,879.0,96.0,3.5,20.5,736.0,935.36,709.7
2018,8,16,9,45,885.0,99.0,3.5,21.15,770.0,949.31,715.89
2018,8,16,10,0,891.0,102.0,3.5,21.8,804.0,960.17,720.1
2018,8,16,10,15,898.0,103.5,3.5,22.35,833.0,967.18,722.12
2018,8,16,10,30,905.0,105.0,3.5,22.9,862.0,971.0,722.14
2018,8,16,10,45,910.0,106.0,3.45,23.45,884.5,969.16,718.2
2018,8,16,11,0,915.0,107.0,3.4,24.0,907.0,964.09,712.31
2018,8,16,11,15,918.5,107.0,3.45,24.4,921.5,953.38,703.94
2018,8,16,11,30,922.0,107.0,3.5,24.8,936.0,939.52,693.63
2018,8,16,11,45,923.5,107.5,3.55,25.25,943.0,921.29,680.39
2018,8,16,12,0,925.0,108.0,3.6,25.7,950.0,900.08,665.27
2018,8,16,12,15,924.0,108.5,3.7,25.95,949.0,873.92,647.66
2018,8,16,12,30,923.0,109.0,3.8,26.2,948.0,845.12,628.24
2018,8,16,12,45,920.0,109.0,3.95,26.45,938.5,811.83,605.89
2018,8,16,13,0,917.0,109.0,4.1,26.7,929.0,776.31,581.84
2018,8,16,13,15,913.5,108.0,4.2,26.6,912.5,737.48,555.87
2018,8,16,13,30,910.0,107.0,4.3,26.5,896.0,696.79,526.44
2018,8,16,13,45,904.5,106.0,4.45,26.45,872.5,653.19,494.12
2018,8,16,14,0,899.0,105.0,4.6,26.4,849.0,608.24,460.21
2018,8,16,14,15,892.5,103.0,4.7,26.05,819.0,560.76,423.79
2018,8,16,14,30,886.0,101.0,4.8,25.7,789.0,512.43,385.56
2018,8,16,14,45,876.5,99.0,4.9,25.4,752.5,462.14,344.6
2018,8,16,15,0,867.0,97.0,5.0,25.1,716.0,411.68,302.31
2018,8,16,15,15,853.5,95.0,5.0,25.1,674.0,359.95,257.68
2018,8,16,15,30,840.0,93.0,5.0,25.1,632.0,308.86,213.04
2018,8,16,15,45,824.5,89.5,5.05,24.05,586.0,250.27,163.55
2018,8,16,16,0,809.0,86.0,5.1,23.0,540.0,199.46,121.1
2018,8,16,16,15,788.5,82.0,5.05,22.25,491.0,149.25,82.44
2018,8,16,16,30,768.0,78.0,5.0,21.5,442.0,101.32,52.36
2018,8,16,16,45,738.5,74.0,5.0,20.8,391.0,55.74,42.77
2018,8,16,17,0,709.0,70.0,5.0,20.1,340.0,49.63,37.75
2018,8,16,17,15,667.0,65.0,4.85,19.3,288.5,43.35,32.48
2018,8,16,17,30,625.0,60.0,4.7,18.5,237.0,41.6,31.08
2018,8,16,17,45,563.0,53.5,4.6,17.7,188.0,38.49,28.35
2018,8,16,18,0,501.0,47.0,4.5,16.9,139.0,35.26,25.33
2018,8,16,18,15,402.5,37.5,4.4,16.3,96.5,29.13,19.51
2018,8,16,18,30,304.0,28.0,4.3,15.7,54.0,22.69,12.09
2018,8,16,18,45,173.5,17.0,4.2,15.1,29.5,16.2,0.0
2018,8,16,19,0,43.0,6.0,4.1,14.5,5.0,0.0,0.0
2018,8,16,19,15,21.5,3.0,4.05,14.2,2.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,3.75,13.15,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,3.65,12.9,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,3.55,12.55,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,3.45,12.4,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,3.05,11.8,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,2.25,10.65,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,8,17,5,15,38.0,4.5,2.15,10.95,5.0,0.0,0.0
2018,8,17,5,30,76.0,9.0,2.4,11.5,10.0,40.0,0.0
2018,8,17,5,45,210.0,20.5,2.65,12.0,39.0,138.84,28.94
2018,8,17,6,0,344.0,32.0,2.9,12.5,68.0,241.4,188.56
2018,8,17,6,15,437.0,40.5,2.9,13.2,112.5,317.85,260.32
2018,8,17,6,30,530.0,49.0,2.9,13.9,157.0,402.16,333.58
2018,8,17,6,45,591.0,55.0,2.85,14.6,207.5,469.87,390.44
2018,8,17,7,0,652.0,61.0,2.8,15.3,258.0,541.32,447.55
2018,8,17,7,15,693.5,65.0,2.75,16.05,310.0,596.08,488.02
2018,8,17,7,30,735.0,69.0,2.7,16.8,362.0,655.82,530.18
2018,8,17,7,45,765.0,72.0,2.65,17.55,413.5,706.0,563.64
2018,8,17,8,0,795.0,75.0,2.6,18.3,465.0,755.81,595.8
2018,8,17,8,15,817.0,78.0,2.55,19.2,515.0,798.15,621.35
2018,8,17,8,30,839.0,81.0,2.5,20.1,565.0,831.88,640.24
2018,8,17,8,45,856.0,82.0,2.45,21.0,610.5,864.15,657.79
2018,8,17,9,0,873.0,83.0,2.4,21.9,656.0,894.31,673.57
2018,8,17,9,15,886.0,84.5,2.4,22.75,697.5,919.01,686.02
2018,8,17,9,30,899.0,86.0,2.4,23.6,739.0,941.01,696.63
2018,8,17,9,45,910.5,86.5,2.45,24.45,775.5,957.6,704.12
2018,8,17,10,0,922.0,87.0,2.5,25.3,812.0,971.16,709.72
2018,8,17,10,15,929.0,88.5,2.55,26.05,841.5,978.39,711.59
2018,8,17,10,30,936.0,90.0,2.6,26.8,871.0,982.32,711.49
2018,8,17,10,45,942.0,89.5,2.65,27.6,893.5,979.84,707.27
2018,8,17,11,0,948.0,89.0,2.7,28.4,916.0,974.03,701.12
2018,8,17,11,15,952.0,89.5,2.7,29.05,931.5,964.09,692.47
2018,8,17,11,30,956.0,90.0,2.7,29.7,947.0,950.85,681.88
2018,8,17,11,45,958.5,89.5,2.75,30.3,954.5,932.04,668.42
2018,8,17,12,0,961.0,89.0,2.8,30.9,962.0,910.13,653.07
2018,8,17,12,15,961.0,89.5,2.9,31.35,961.5,884.09,635.85
2018,8,17,12,30,961.0,90.0,3.0,31.8,961.0,855.23,616.77
2018,8,17,12,45,959.5,90.0,3.1,32.25,953.0,822.07,594.79
2018,8,17,13,0,958.0,90.0,3.2,32.7,945.0,786.46,571.07
2018,8,17,13,15,955.5,89.0,3.3,32.65,928.5,746.95,545.7
2018,8,17,13,30,953.0,88.0,3.4,32.6,912.0,705.4,517.26
2018,8,17,13,45,949.5,87.5,3.5,32.6,889.5,661.81,485.88
2018,8,17,14,0,946.0,87.0,3.6,32.6,867.0,616.59,452.5
2018,8,17,14,15,939.5,86.0,3.7,32.35,836.5,567.93,416.14
2018,8,17,14,30,933.0,85.0,3.8,32.1,806.0,518.32,377.92
2018,8,17,14,45,925.5,83.0,3.9,31.9,770.0,466.7,336.94
2018,8,17,15,0,918.0,81.0,4.0,31.7,734.0,414.65,294.42
2018,8,17,15,15,906.0,79.5,4.0,31.7,691.5,361.34,249.68
2018,8,17,15,30,894.0,78.0,4.0,31.7,649.0,308.48,204.7
2018,8,17,15,45,879.5,75.5,4.1,30.75,602.5,254.94,160.12
2018,8,17,16,0,865.0,73.0,4.2,29.8,556.0,202.55,117.59
2018,8,17,16,15,845.0,70.5,4.25,29.0,506.0,150.85,79.32
2018,8,17,16,30,825.0,68.0,4.3,28.2,456.0,101.23,50.04
2018,8,17,16,45,797.0,64.5,4.3,27.4,403.5,45.8,33.19
2018,8,17,17,0,769.0,61.0,4.3,26.6,351.0,42.83,30.93
2018,8,17,17,15,728.5,57.5,4.25,25.4,298.5,41.8,30.29
2018,8,17,17,30,688.0,54.0,4.2,24.2,246.0,40.77,29.59
2018,8,17,17,45,626.0,48.0,4.15,23.0,195.0,37.48,26.81
2018,8,17,18,0,564.0,42.0,4.1,21.8,144.0,34.11,23.76
2018,8,17,18,15,462.0,34.5,4.0,20.75,100.0,26.65,16.94
2018,8,17,18,30,360.0,27.0,3.9,19.7,56.0,21.98,10.79
2018,8,17,18,45,207.0,16.5,3.85,18.65,30.5,15.73,0.0
2018,8,17,19,0,54.0,6.0,3.8,17.6,5.0,0.0,0.0
2018,8,17,19,15,27.0,3.0,3.75,17.15,2.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,3.7,16.7,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,3.65,15.4,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,3.55,14.8,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,3.45,14.3,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,3.35,13.9,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,3.2,13.55,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,3.05,13.25,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,2.25,10.95,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,2.15,10.7,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,2.1,10.25,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,8,18,5,15,40.0,4.0,2.35,10.75,4.5,0.0,0.0
2018,8,18,5,30,80.0,8.0,2.6,11.3,9.0,40.58,0.0
2018,8,18,5,45,222.0,20.5,2.85,11.85,39.5,142.89,11.76
2018,8,18,6,0,364.0,33.0,3.1,12.4,70.0,251.81,195.68
2018,8,18,6,15,459.0,41.5,3.05,13.2,115.5,330.43,270.21
2018,8,18,6,30,554.0,50.0,3.0,14.0,161.0,416.82,345.14
2018,8,18,6,45,615.0,56.0,2.9,14.8,213.0,485.52,402.56
2018,8,18,7,0,676.0,62.0,2.8,15.6,265.0,553.74,456.81
2018,8,18,7,15,717.5,66.5,2.75,16.6,318.5,613.9,500.65
2018,8,18,7,30,759.0,71.0,2.7,17.6,372.0,675.07,542.97
2018,8,18,7,45,788.5,74.5,2.65,18.6,425.0,726.25,576.23
2018,8,18,8,0,818.0,78.0,2.6,19.6,478.0,776.92,607.99
2018,8,18,8,15,839.5,80.5,2.6,20.55,528.0,818.79,632.99
2018,8,18,8,30,861.0,83.0,2.6,21.5,578.0,851.9,651.38
2018,8,18,8,45,877.5,85.0,2.55,22.5,625.0,885.29,669.17
2018,8,18,9,0,894.0,87.0,2.5,23.5,672.0,916.45,685.07
2018,8,18,9,15,894.5,94.5,2.5,24.4,711.0,936.78,694.23
2018,8,18,9,30,895.0,102.0,2.5,25.3,750.0,953.8,701.27
2018,8,18,9,45,890.0,111.0,2.45,26.25,782.0,963.97,703.29
2018,8,18,10,0,885.0,120.0,2.4,27.2,814.0,970.63,703.16
2018,8,18,10,15,894.0,121.0,2.45,27.9,844.0,978.58,705.67
2018,8,18,10,30,903.0,122.0,2.5,28.6,874.0,983.34,706.23
2018,8,18,10,45,909.5,122.5,2.55,29.35,897.0,981.99,702.9
2018,8,18,11,0,916.0,123.0,2.6,30.1,920.0,977.38,697.68
2018,8,18,11,15,920.0,123.5,2.65,30.65,935.0,967.21,689.65
2018,8,18,11,30,924.0,124.0,2.7,31.2,950.0,953.86,679.75
2018,8,18,11,45,926.5,124.0,2.8,31.8,957.5,935.55,667.07
2018,8,18,12,0,929.0,124.0,2.9,32.4,965.0,914.24,652.53
2018,8,18,12,15,926.0,125.5,3.05,32.6,963.5,886.86,635.46
2018,8,18,12,30,923.0,127.0,3.2,32.8,962.0,856.93,616.62
2018,8,18,12,45,917.0,129.5,3.35,33.0,952.0,823.19,595.1
2018,8,18,13,0,911.0,132.0,3.5,33.2,942.0,787.38,571.99
2018,8,18,13,15,908.0,130.5,3.65,33.15,925.5,748.25,546.12
2018,8,18,13,30,905.0,129.0,3.8,33.1,909.0,707.27,517.59
2018,8,18,13,45,901.0,127.0,3.95,33.0,885.5,663.55,486.49
2018,8,18,14,0,897.0,125.0,4.1,32.9,862.0,618.39,453.48
2018,8,18,14,15,889.5,123.0,4.2,32.6,831.0,570.15,417.53
2018,8,18,14,30,882.0,121.0,4.3,32.3,800.0,521.14,379.91
2018,8,18,14,45,872.0,118.5,4.4,31.95,763.0,465.43,336.44
2018,8,18,15,0,862.0,116.0,4.5,31.6,726.0,413.79,294.61
2018,8,18,15,15,847.5,113.5,4.5,31.6,683.0,360.9,250.5
2018,8,18,15,30,833.0,111.0,4.5,31.6,640.0,308.9,206.59
2018,8,18,15,45,814.5,107.5,4.6,30.55,592.5,256.32,163.41
2018,8,18,16,0,796.0,104.0,4.7,29.5,545.0,205.48,122.77
2018,8,18,16,15,770.0,100.0,4.7,28.6,494.0,155.38,86.38
2018,8,18,16,30,744.0,96.0,4.7,27.7,443.0,102.1,54.36
2018,8,18,16,45,709.0,90.5,4.7,26.8,390.0,57.79,43.44
2018,8,18,17,0,674.0,85.0,4.7,25.9,337.0,56.47,42.65
2018,8,18,17,15,625.5,78.5,4.6,24.65,284.0,54.19,41.03
2018,8,18,17,30,577.0,72.0,4.5,23.4,231.0,51.79,39.2
2018,8,18,17,45,507.5,63.0,4.4,22.1,181.0,47.03,35.15
2018,8,18,18,0,438.0,54.0,4.3,20.8,131.0,42.04,30.66
2018,8,18,18,15,337.0,41.0,4.25,19.8,88.5,32.87,22.2
2018,8,18,18,30,236.0,28.0,4.2,18.8,46.0,23.14,10.99
2018,8,18,18,45,126.0,15.0,4.1,17.8,24.0,14.3,0.0
2018,8,18,19,0,16.0,2.0,4.0,16.8,2.0,0.0,0.0
2018,8,18,19,15,8.0,1.0,4.0,16.25,1.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,3.95,15.2,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,3.85,14.4,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,3.75,13.8,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,3.65,13.3,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,3.55,12.9,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,3.4,12.15,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,3.4,11.85,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,3.4,11.55,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,3.4,11.25,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,3.4,10.95,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,3.35,10.7,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,3.25,10.45,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,3.15,10.25,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,3.0,10.15,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,2.8,10.05,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,2.55,9.95,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,2.35,9.9,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,8,19,5,15,23.5,3.5,2.55,10.4,3.5,0.0,0.0
2018,8,19,5,30,47.0,7.0,2.8,10.9,7.0,25.96,0.0
2018,8,19,5,45,152.0,21.5,3.05,11.35,34.0,111.8,0.0
2018,8,19,6,0,257.0,36.0,3.3,11.8,61.0,201.78,155.65
2018,8,19,6,15,348.0,48.0,3.3,12.5,104.0,275.54,225.83
2018,8,19,6,30,439.0,60.0,3.3,13.2,147.0,359.14,298.99
2018,8,19,6,45,504.0,69.0,3.3,13.9,197.0,429.8,359.0
2018,8,19,7,0,569.0,78.0,3.3,14.6,247.0,504.36,419.61
2018,8,19,7,15,615.5,84.5,3.35,15.4,299.5,566.25,467.68
2018,8,19,7,30,662.0,91.0,3.4,16.2,352.0,629.73,514.48
2018,8,19,7,45,696.5,96.0,3.4,16.95,404.5,683.2,551.55
2018,8,19,8,0,731.0,101.0,3.4,17.7,457.0,736.68,587.57
2018,8,19,8,15,756.5,105.5,3.4,18.5,507.5,781.65,616.31
2018,8,19,8,30,782.0,110.0,3.4,19.3,558.0,821.38,640.7
2018,8,19,8,45,802.5,113.0,3.45,20.15,605.0,857.73,662.43
2018,8,19,9,0,823.0,116.0,3.5,21.0,652.0,892.05,682.45
2018,8,19,9,15,839.5,117.5,3.55,21.75,694.5,918.73,697.24
2018,8,19,9,30,856.0,119.0,3.6,22.5,737.0,942.82,710.22
2018,8,19,9,45,870.5,119.5,3.65,23.25,774.5,953.31,713.98
2018,8,19,10,0,885.0,120.0,3.7,24.0,812.0,968.87,721.36
2018,8,19,10,15,895.0,121.0,3.75,24.55,843.0,977.69,724.81
2018,8,19,10,30,905.0,122.0,3.8,25.1,874.0,983.31,726.29
2018,8,19,10,45,913.0,122.0,3.85,25.7,897.5,982.76,723.68
2018,8,19,11,0,921.0,122.0,3.9,26.3,921.0,978.92,719.08
2018,8,19,11,15,926.5,122.0,3.95,26.7,937.0,969.5,711.51
2018,8,19,11,30,932.0,122.0,4.0,27.1,953.0,956.83,701.95
2018,8,19,11,45,936.5,121.0,4.0,27.55,961.5,939.1,688.76
2018,8,19,12,0,941.0,120.0,4.0,28.0,970.0,918.27,673.65
2018,8,19,12,15,941.0,120.0,4.05,28.2,969.0,891.64,655.68
2018,8,19,12,30,941.0,120.0,4.1,28.4,968.0,862.28,635.89
2018,8,19,12,45,938.5,120.0,4.1,28.65,959.0,828.41,612.68
2018,8,19,13,0,936.0,120.0,4.1,28.9,950.0,792.23,587.86
2018,8,19,13,15,933.5,118.5,4.15,28.95,933.5,752.58,560.6
2018,8,19,13,30,931.0,117.0,4.2,29.0,917.0,710.97,530.32
2018,8,19,13,45,927.5,114.5,4.25,29.05,893.0,666.08,497.07
2018,8,19,14,0,924.0,112.0,4.3,29.1,869.0,619.66,461.9
2018,8,19,14,15,918.0,110.0,4.3,28.85,838.5,571.02,424.6
2018,8,19,14,30,912.0,108.0,4.3,28.6,808.0,521.43,385.53
2018,8,19,14,45,903.5,105.0,4.35,28.4,770.5,469.23,343.4
2018,8,19,15,0,895.0,102.0,4.4,28.2,733.0,416.75,299.9
2018,8,19,15,15,881.5,100.0,4.4,28.2,690.0,363.41,254.59
2018,8,19,15,30,868.0,98.0,4.4,28.2,647.0,304.37,204.55
2018,8,19,15,45,851.0,95.0,4.45,27.25,599.5,250.71,159.6
2018,8,19,16,0,834.0,92.0,4.5,26.3,552.0,198.6,117.29
2018,8,19,16,15,810.5,88.0,4.55,25.45,500.0,146.76,79.35
2018,8,19,16,30,787.0,84.0,4.6,24.6,448.0,97.57,51.36
2018,8,19,16,45,759.0,79.0,4.6,23.8,396.0,55.24,41.83
2018,8,19,17,0,731.0,74.0,4.6,23.0,344.0,53.61,40.73
2018,8,19,17,15,685.0,68.0,4.5,21.75,290.0,46.25,34.66
2018,8,19,17,30,639.0,62.0,4.4,20.5,236.0,43.82,32.74
2018,8,19,17,45,570.0,55.0,4.35,19.3,185.0,40.38,29.76
2018,8,19,18,0,501.0,48.0,4.3,18.1,134.0,36.83,26.45
2018,8,19,18,15,383.0,37.5,4.2,17.15,90.0,29.8,19.77
2018,8,19,18,30,265.0,27.0,4.1,16.2,46.0,22.41,9.69
2018,8,19,18,45,142.0,15.0,4.05,15.2,24.0,14.3,0.0
2018,8,19,19,0,19.0,3.0,4.0,14.2,2.0,0.0,0.0
2018,8,19,19,15,9.5,1.5,4.0,13.8,1.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,4.0,12.95,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,3.95,12.35,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,3.9,12.05,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,3.9,11.45,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,3.85,11.3,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,3.8,11.15,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,3.75,11.05,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,3.65,10.75,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,3.55,10.6,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,3.45,10.45,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,3.35,10.4,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,3.2,10.35,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,3.05,10.25,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.95,10.2,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,8,20,5,15,16.0,2.5,2.85,10.5,2.5,0.0,0.0
2018,8,20,5,30,32.0,5.0,3.0,10.8,5.0,17.85,0.0
2018,8,20,5,45,133.5,19.5,3.15,11.15,31.0,99.54,0.0
2018,8,20,6,0,235.0,34.0,3.3,11.5,57.0,187.63,143.55
2018,8,20,6,15,320.0,48.0,3.3,12.0,99.0,259.2,212.47
2018,8,20,6,30,405.0,62.0,3.3,12.5,141.0,338.75,282.72
2018,8,20,6,45,464.5,72.5,3.3,12.95,189.5,407.69,341.9
2018,8,20,7,0,524.0,83.0,3.3,13.4,238.0,478.73,400.49
2018,8,20,7,15,568.5,92.0,3.25,14.05,289.5,540.52,448.97
2018,8,20,7,30,613.0,101.0,3.2,14.7,341.0,603.84,496.74
2018,8,20,7,45,646.0,107.5,3.2,15.35,392.0,656.4,534.02
2018,8,20,8,0,679.0,114.0,3.2,16.0,443.0,708.94,570.07
2018,8,20,8,15,705.5,119.0,3.2,16.7,492.5,753.89,599.5
2018,8,20,8,30,732.0,124.0,3.2,17.4,542.0,797.8,627.57
2018,8,20,8,45,752.0,128.5,3.2,18.05,588.0,834.03,649.74
2018,8,20,9,0,772.0,133.0,3.2,18.7,634.0,868.37,670.31
2018,8,20,9,15,784.5,138.0,3.25,19.35,675.0,889.63,681.86
2018,8,20,9,30,797.0,143.0,3.3,20.0,716.0,913.08,695.01
2018,8,20,9,45,805.0,147.0,3.3,20.6,750.5,928.48,702.4
2018,8,20,10,0,813.0,151.0,3.3,21.2,785.0,940.93,707.89
2018,8,20,10,15,824.5,152.0,3.4,21.75,815.0,950.46,712.34
2018,8,20,10,30,836.0,153.0,3.5,22.3,845.0,956.91,714.84
2018,8,20,10,45,846.0,152.0,3.55,22.8,868.5,956.73,712.81
2018,8,20,11,0,856.0,151.0,3.6,23.3,892.0,953.38,708.85
2018,8,20,11,15,862.0,151.0,3.7,23.65,907.5,944.21,701.86
2018,8,20,11,30,868.0,151.0,3.8,24.0,923.0,931.91,692.91
2018,8,20,11,45,872.5,149.5,3.9,24.35,930.5,908.3,676.4
2018,8,20,12,0,877.0,148.0,4.0,24.7,938.0,887.99,662.24
2018,8,20,12,15,882.5,145.0,4.15,24.8,939.0,864.32,646.64
2018,8,20,12,30,888.0,142.0,4.3,24.9,940.0,837.88,629.07
2018,8,20,12,45,894.0,136.5,4.4,25.0,933.5,806.87,608.06
2018,8,20,13,0,900.0,131.0,4.5,25.1,927.0,773.25,585.18
2018,8,20,13,15,896.5,130.0,4.6,25.0,910.5,734.49,557.91
2018,8,20,13,30,893.0,129.0,4.7,24.9,894.0,693.92,528.22
2018,8,20,13,45,887.0,127.5,4.85,24.8,869.5,649.78,495.36
2018,8,20,14,0,881.0,126.0,5.0,24.7,845.0,604.38,460.62
2018,8,20,14,15,873.5,123.5,5.05,24.4,814.0,556.32,422.99
2018,8,20,14,30,866.0,121.0,5.1,24.1,783.0,507.55,383.72
2018,8,20,14,45,856.0,118.5,5.2,23.75,746.0,452.5,338.81
2018,8,20,15,0,846.0,116.0,5.3,23.4,709.0,401.58,295.74
2018,8,20,15,15,831.5,113.0,5.3,23.4,666.5,349.07,250.12
2018,8,20,15,30,817.0,110.0,5.3,23.4,624.0,297.46,204.87
2018,8,20,15,45,800.0,105.0,5.35,22.3,576.5,244.82,160.11
2018,8,20,16,0,783.0,100.0,5.4,21.2,529.0,193.79,118.14
2018,8,20,16,15,762.0,95.0,5.35,20.4,479.5,144.16,81.36
2018,8,20,16,30,741.0,90.0,5.3,19.6,430.0,91.21,49.82
2018,8,20,16,45,710.5,85.0,5.25,18.8,379.0,54.22,41.85
2018,8,20,17,0,680.0,80.0,5.2,18.0,328.0,53.1,41.17
2018,8,20,17,15,620.0,73.5,5.1,17.05,272.5,50.62,39.23
2018,8,20,17,30,560.0,67.0,5.0,16.1,217.0,48.0,37.06
2018,8,20,17,45,508.5,57.5,4.9,15.15,171.0,42.66,32.29
2018,8,20,18,0,457.0,48.0,4.8,14.2,125.0,37.01,27.02
2018,8,20,18,15,350.5,37.0,4.65,13.6,84.0,29.54,19.77
2018,8,20,18,30,244.0,26.0,4.5,13.0,43.0,21.65,8.09
2018,8,20,18,45,130.0,14.5,4.4,12.35,22.5,13.82,0.0
2018,8,20,19,0,16.0,3.0,4.3,11.7,2.0,0.0,0.0
2018,8,20,19,15,8.0,1.5,4.15,11.45,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,3.9,10.95,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,3.65,10.6,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,3.35,10.4,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,3.2,10.25,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,3.15,10.15,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,3.15,10.05,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,3.3,9.95,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,3.3,9.85,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,3.2,9.75,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.75,9.4,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,1.95,8.7,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,1.85,8.65,0.0,0.0,0.0
