Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,31,3,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,8,31,5,15,6.5,1.0,1.35,9.85,1.0,0.0,0.0
2018,8,31,5,30,13.0,2.0,1.6,10.4,2.0,0.0,0.0
2018,8,31,5,45,120.5,14.0,1.8,10.95,21.5,65.56,0.0
2018,8,31,6,0,228.0,26.0,2.0,11.5,41.0,161.33,87.54
2018,8,31,6,15,337.0,36.5,2.0,12.1,81.5,249.52,199.04
2018,8,31,6,30,446.0,47.0,2.0,12.7,122.0,338.47,278.35
2018,8,31,6,45,516.0,55.0,2.0,13.35,171.0,409.24,339.35
2018,8,31,7,0,586.0,63.0,2.0,14.0,220.0,484.49,401.1
2018,8,31,7,15,586.5,75.5,1.9,14.6,261.0,521.37,429.19
2018,8,31,7,30,587.0,88.0,1.8,15.2,302.0,556.51,454.46
2018,8,31,7,45,669.5,85.5,1.65,15.85,364.5,633.67,509.64
2018,8,31,8,0,752.0,83.0,1.5,16.5,427.0,710.28,560.98
2018,8,31,8,15,778.0,85.5,1.4,17.3,476.5,753.22,586.28
2018,8,31,8,30,804.0,88.0,1.3,18.1,526.0,794.87,610.1
2018,8,31,8,45,823.5,91.0,1.15,18.85,572.5,829.96,628.09
2018,8,31,9,0,843.0,94.0,1.0,19.6,619.0,862.92,643.95
2018,8,31,9,15,857.5,95.0,1.1,20.4,660.0,879.62,652.49
2018,8,31,9,30,872.0,96.0,1.2,21.2,701.0,900.86,664.21
2018,8,31,9,45,883.5,97.0,1.25,22.0,736.5,916.56,671.51
2018,8,31,10,0,895.0,98.0,1.3,22.8,772.0,929.24,676.97
2018,8,31,10,15,903.0,99.0,1.4,23.55,801.0,935.58,679.32
2018,8,31,10,30,911.0,100.0,1.5,24.3,830.0,938.65,679.73
2018,8,31,10,45,917.0,100.0,1.6,25.05,851.5,935.56,676.29
2018,8,31,11,0,923.0,100.0,1.7,25.8,873.0,929.16,670.87
2018,8,31,11,15,926.5,101.0,1.85,26.25,887.5,918.28,664.01
2018,8,31,11,30,930.0,102.0,2.0,26.7,902.0,904.14,655.04
2018,8,31,11,45,931.5,102.0,2.15,27.1,908.0,884.14,642.34
2018,8,31,12,0,933.0,102.0,2.3,27.5,914.0,861.12,627.59
2018,8,31,12,15,935.5,100.0,2.5,27.7,913.0,834.04,610.9
2018,8,31,12,30,938.0,98.0,2.7,27.9,912.0,804.13,592.05
2018,8,31,12,45,939.5,95.5,2.95,28.1,903.0,770.29,570.53
2018,8,31,13,0,941.0,93.0,3.2,28.3,894.0,733.91,546.86
2018,8,31,13,15,938.5,92.5,3.4,28.25,877.5,694.33,518.94
2018,8,31,13,30,936.0,92.0,3.6,28.2,861.0,652.73,488.67
2018,8,31,13,45,931.0,91.0,3.8,28.15,836.5,607.45,454.82
2018,8,31,14,0,926.0,90.0,4.0,28.1,812.0,560.73,418.86
2018,8,31,14,15,919.0,88.5,4.2,27.75,780.5,511.41,380.29
2018,8,31,14,30,912.0,87.0,4.4,27.4,749.0,461.26,339.76
2018,8,31,14,45,902.0,85.5,4.55,27.1,711.0,409.36,296.63
2018,8,31,15,0,892.0,84.0,4.7,26.8,673.0,357.35,252.28
2018,8,31,15,15,878.0,81.0,4.7,26.8,629.0,303.16,205.29
2018,8,31,15,30,864.0,78.0,4.7,26.8,585.0,249.73,159.18
2018,8,31,15,45,846.5,76.0,5.05,25.55,538.0,197.47,116.53
2018,8,31,16,0,829.0,74.0,5.4,24.3,491.0,139.65,73.23
2018,8,31,16,15,806.5,70.0,5.4,23.45,440.5,88.76,43.61
2018,8,31,16,30,784.0,66.0,5.4,22.6,390.0,45.3,33.52
2018,8,31,16,45,748.0,62.5,5.4,21.75,337.5,44.37,32.96
2018,8,31,17,0,712.0,59.0,5.4,20.9,285.0,43.44,32.35
2018,8,31,17,15,658.0,53.5,5.25,19.9,232.5,40.74,30.12
2018,8,31,17,30,604.0,48.0,5.1,18.9,180.0,37.97,27.68
2018,8,31,17,45,515.0,41.0,5.0,17.85,132.0,30.78,21.18
2018,8,31,18,0,426.0,34.0,4.9,16.8,84.0,26.76,17.12
2018,8,31,18,15,274.5,23.5,4.75,16.1,49.5,19.2,6.18
2018,8,31,18,30,123.0,13.0,4.6,15.4,15.0,12.39,0.0
2018,8,31,18,45,61.5,6.5,4.5,14.65,7.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,4.25,13.65,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,3.85,12.7,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,3.35,12.05,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.9,11.55,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.65,11.25,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,2.25,10.55,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,2.15,10.25,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,2.15,10.1,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.2,10.05,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.1,9.95,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,1.95,9.85,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,1.75,10.1,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,9,1,5,45,105.0,12.0,2.3,11.15,18.5,56.75,0.0
2018,9,1,6,0,210.0,24.0,2.6,11.7,37.0,149.69,72.99
2018,9,1,6,15,321.0,36.0,2.6,12.3,78.0,239.91,190.89
2018,9,1,6,30,432.0,48.0,2.6,12.9,119.0,330.69,272.25
2018,9,1,6,45,497.0,57.5,2.6,13.45,167.5,399.6,332.31
2018,9,1,7,0,562.0,67.0,2.6,14.0,216.0,472.61,393.01
2018,9,1,7,15,608.0,74.5,2.5,14.95,267.5,533.7,440.64
2018,9,1,7,30,654.0,82.0,2.4,15.9,319.0,596.4,486.97
2018,9,1,7,45,683.5,88.5,2.25,16.8,369.5,646.55,520.7
2018,9,1,8,0,713.0,95.0,2.1,17.7,420.0,696.41,552.81
2018,9,1,8,15,737.5,100.0,2.1,18.6,469.0,739.7,579.98
2018,9,1,8,30,762.0,105.0,2.1,19.5,518.0,777.81,602.82
2018,9,1,8,45,780.0,110.0,2.1,20.45,564.0,812.92,623.0
2018,9,1,9,0,798.0,115.0,2.1,21.4,610.0,845.9,641.35
2018,9,1,9,15,801.5,123.5,2.2,22.0,649.0,867.53,653.53
2018,9,1,9,30,805.0,132.0,2.3,22.6,688.0,886.16,663.77
2018,9,1,9,45,801.0,142.5,2.45,23.2,719.5,897.04,669.3
2018,9,1,10,0,797.0,153.0,2.6,23.8,751.0,904.63,672.76
2018,9,1,10,15,807.0,154.5,2.75,24.3,779.5,912.31,676.65
2018,9,1,10,30,817.0,156.0,2.9,24.8,808.0,916.9,678.55
2018,9,1,10,45,824.5,157.0,3.05,25.3,830.0,915.58,676.61
2018,9,1,11,0,832.0,158.0,3.2,25.8,852.0,911.12,672.71
2018,9,1,11,15,837.0,159.0,3.35,26.1,867.0,901.31,665.86
2018,9,1,11,30,842.0,160.0,3.5,26.4,882.0,888.43,657.03
2018,9,1,11,45,845.0,159.5,3.65,26.75,888.5,869.38,643.96
2018,9,1,12,0,848.0,159.0,3.8,27.1,895.0,847.48,629.01
2018,9,1,12,15,845.5,160.5,3.95,27.2,892.5,820.42,611.12
2018,9,1,12,30,843.0,162.0,4.1,27.3,890.0,790.98,591.5
2018,9,1,12,45,838.0,162.5,4.25,27.45,879.5,756.6,567.18
2018,9,1,13,0,833.0,163.0,4.4,27.6,869.0,720.35,540.9
2018,9,1,13,15,829.0,161.0,4.5,27.45,851.5,680.83,512.31
2018,9,1,13,30,825.0,159.0,4.6,27.3,834.0,639.78,482.13
2018,9,1,13,45,819.5,156.0,4.7,27.2,809.0,595.66,448.82
2018,9,1,14,0,814.0,153.0,4.8,27.1,784.0,550.51,413.84
2018,9,1,14,15,805.0,150.0,4.9,26.75,752.5,502.88,376.42
2018,9,1,14,30,796.0,147.0,5.0,26.4,721.0,454.94,337.64
2018,9,1,14,45,785.0,142.0,5.1,26.05,683.0,404.45,295.9
2018,9,1,15,0,774.0,137.0,5.2,25.7,645.0,349.15,249.59
2018,9,1,15,15,755.5,133.0,5.2,25.7,601.5,297.85,205.52
2018,9,1,15,30,737.0,129.0,5.2,25.7,558.0,248.03,163.04
2018,9,1,15,45,717.5,122.5,5.25,24.5,511.0,197.81,122.6
2018,9,1,16,0,698.0,116.0,5.3,23.3,464.0,149.62,87.3
2018,9,1,16,15,673.5,108.0,5.3,22.45,414.5,102.22,59.9
2018,9,1,16,30,649.0,100.0,5.3,21.6,365.0,65.56,51.15
2018,9,1,16,45,611.0,92.0,5.3,20.8,314.0,62.58,48.92
2018,9,1,17,0,573.0,84.0,5.3,20.0,263.0,59.39,46.39
2018,9,1,17,15,516.0,74.0,5.15,19.05,212.5,54.19,42.0
2018,9,1,17,30,459.0,64.0,5.0,18.1,162.0,48.69,37.14
2018,9,1,17,45,375.0,51.5,4.9,17.15,117.0,40.46,29.62
2018,9,1,18,0,291.0,39.0,4.8,16.2,72.0,30.37,20.09
2018,9,1,18,15,175.5,24.0,4.7,15.6,41.0,19.01,4.25
2018,9,1,18,30,60.0,9.0,4.6,15.0,10.0,8.58,0.0
2018,9,1,18,45,30.0,4.5,4.5,14.35,5.0,0.0,0.0
2018,9,1,19,0,0.0,0.0,4.4,13.7,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,4.35,12.8,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,4.25,12.3,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,4.15,11.9,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,4.05,11.55,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,3.95,11.25,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,3.75,10.85,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,3.45,10.55,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,3.15,10.25,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,3.05,10.15,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.75,9.8,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.6,9.65,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,9,2,5,45,76.0,12.0,2.2,10.3,16.5,44.1,0.0
2018,9,2,6,0,152.0,24.0,2.4,10.8,33.0,121.68,50.67
2018,9,2,6,15,269.5,37.0,2.3,11.45,73.0,212.98,169.02
2018,9,2,6,30,387.0,50.0,2.2,12.1,113.0,306.38,252.45
2018,9,2,6,45,463.5,59.5,2.15,12.75,162.0,380.48,316.6
2018,9,2,7,0,540.0,69.0,2.1,13.4,211.0,459.54,381.96
2018,9,2,7,15,592.5,76.5,2.05,14.1,263.5,524.21,432.87
2018,9,2,7,30,645.0,84.0,2.0,14.8,316.0,590.95,483.09
2018,9,2,7,45,683.5,89.0,1.9,15.55,368.5,645.67,520.64
2018,9,2,8,0,722.0,94.0,1.8,16.3,421.0,700.62,556.87
2018,9,2,8,15,749.5,97.5,1.85,17.2,470.5,744.64,584.79
2018,9,2,8,30,777.0,101.0,1.9,18.1,520.0,783.91,608.79
2018,9,2,8,45,798.0,104.0,1.9,18.95,566.5,819.52,629.47
2018,9,2,9,0,819.0,107.0,1.9,19.8,613.0,853.07,648.4
2018,9,2,9,15,821.0,115.5,2.0,20.75,651.5,873.75,659.08
2018,9,2,9,30,823.0,124.0,2.1,21.7,690.0,891.31,667.76
2018,9,2,9,45,818.5,134.5,2.15,22.6,721.5,902.0,671.54
2018,9,2,10,0,814.0,145.0,2.2,23.5,753.0,909.31,673.23
2018,9,2,10,15,824.0,146.5,2.25,24.25,782.0,916.94,675.66
2018,9,2,10,30,834.0,148.0,2.3,25.0,811.0,921.45,676.13
2018,9,2,10,45,842.0,148.0,2.35,25.75,833.0,919.41,672.46
2018,9,2,11,0,850.0,148.0,2.4,26.5,855.0,914.19,666.91
2018,9,2,11,15,855.0,148.5,2.5,27.0,869.5,903.67,659.11
2018,9,2,11,30,860.0,149.0,2.6,27.5,884.0,890.02,649.38
2018,9,2,11,45,863.5,148.5,2.65,28.05,890.5,871.07,635.74
2018,9,2,12,0,867.0,148.0,2.7,28.6,897.0,849.19,620.28
2018,9,2,12,15,861.0,150.5,2.85,28.85,893.0,819.95,601.32
2018,9,2,12,30,855.0,153.0,3.0,29.1,889.0,788.44,580.7
2018,9,2,12,45,845.0,156.5,3.1,29.35,877.0,752.92,555.98
2018,9,2,13,0,835.0,160.0,3.2,29.6,865.0,715.78,529.31
2018,9,2,13,15,832.0,157.5,3.35,29.55,847.5,676.35,501.49
2018,9,2,13,30,829.0,155.0,3.5,29.5,830.0,635.3,471.78
2018,9,2,13,45,824.0,152.0,3.65,29.5,805.5,591.27,439.01
2018,9,2,14,0,819.0,149.0,3.8,29.5,781.0,546.15,404.52
2018,9,2,14,15,811.0,145.0,3.9,29.15,749.0,497.89,367.19
2018,9,2,14,30,803.0,141.0,4.0,28.8,717.0,449.22,328.41
2018,9,2,14,45,792.0,136.5,4.1,28.5,679.5,398.82,287.22
2018,9,2,15,0,781.0,132.0,4.2,28.2,642.0,348.72,245.32
2018,9,2,15,15,762.5,128.0,4.2,28.2,598.0,292.16,197.95
2018,9,2,15,30,744.0,124.0,4.2,28.2,554.0,242.04,155.87
2018,9,2,15,45,723.5,118.0,4.45,26.95,507.0,191.76,116.19
2018,9,2,16,0,703.0,112.0,4.7,25.7,460.0,143.6,81.88
2018,9,2,16,15,676.5,104.5,4.75,24.75,410.0,96.32,55.89
2018,9,2,16,30,650.0,97.0,4.8,23.8,360.0,63.58,49.0
2018,9,2,16,45,610.0,89.5,4.9,22.8,309.0,60.89,47.07
2018,9,2,17,0,570.0,82.0,5.0,21.8,258.0,58.03,44.87
2018,9,2,17,15,509.0,72.5,4.9,20.65,207.5,53.19,40.85
2018,9,2,17,30,448.0,63.0,4.8,19.5,157.0,48.1,36.37
2018,9,2,17,45,358.5,51.0,4.75,18.35,112.5,38.95,28.1
2018,9,2,18,0,269.0,39.0,4.7,17.2,68.0,30.46,19.9
2018,9,2,18,15,159.0,23.5,4.55,16.5,38.5,18.67,1.4
2018,9,2,18,30,49.0,8.0,4.4,15.8,9.0,7.63,0.0
2018,9,2,18,45,24.5,4.0,4.3,15.1,4.5,0.0,0.0
2018,9,2,19,0,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,4.15,14.1,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,4.0,13.05,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,3.95,12.75,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,3.85,12.05,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,3.75,11.7,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,3.7,11.35,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,3.65,11.05,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,3.55,10.8,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,3.45,10.6,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,3.35,10.4,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,3.15,10.2,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.9,10.05,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,2.25,9.7,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.65,9.15,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.85,9.45,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,9,3,5,45,63.0,11.5,2.35,10.35,15.0,37.92,0.0
2018,9,3,6,0,126.0,23.0,2.6,10.8,30.0,106.89,35.23
2018,9,3,6,15,223.5,37.5,2.7,11.35,66.5,189.83,149.8
2018,9,3,6,30,321.0,52.0,2.8,11.9,103.0,269.75,222.64
2018,9,3,6,45,407.5,62.5,2.85,12.5,152.0,348.81,291.69
2018,9,3,7,0,494.0,73.0,2.9,13.1,201.0,433.23,362.67
2018,9,3,7,15,552.0,80.5,2.9,13.7,253.5,499.98,416.63
2018,9,3,7,30,610.0,88.0,2.9,14.3,306.0,569.19,470.4
2018,9,3,7,45,646.5,94.5,2.85,14.95,357.0,623.04,509.46
2018,9,3,8,0,683.0,101.0,2.8,15.6,408.0,677.06,546.92
2018,9,3,8,15,710.5,105.5,2.8,16.35,457.0,721.18,575.95
2018,9,3,8,30,738.0,110.0,2.8,17.1,506.0,764.25,603.59
2018,9,3,8,45,759.0,114.0,2.8,17.85,552.0,799.82,625.27
2018,9,3,9,0,780.0,118.0,2.8,18.6,598.0,829.58,642.55
2018,9,3,9,15,786.5,125.0,2.85,19.3,636.5,851.78,654.84
2018,9,3,9,30,793.0,132.0,2.9,20.0,675.0,871.13,665.17
2018,9,3,9,45,793.5,140.5,2.95,20.7,707.5,883.73,670.89
2018,9,3,10,0,794.0,149.0,3.0,21.4,740.0,893.17,674.59
2018,9,3,10,15,803.5,151.0,3.1,22.0,768.5,900.77,677.76
2018,9,3,10,30,813.0,153.0,3.2,22.6,797.0,905.29,678.95
2018,9,3,10,45,820.5,154.0,3.3,23.15,819.0,903.85,676.37
2018,9,3,11,0,828.0,155.0,3.4,23.7,841.0,899.28,671.84
2018,9,3,11,15,833.0,155.0,3.5,24.1,855.0,888.39,663.55
2018,9,3,11,30,838.0,155.0,3.6,24.5,869.0,874.46,653.33
2018,9,3,11,45,840.0,155.5,3.65,24.85,875.0,855.54,639.67
2018,9,3,12,0,842.0,156.0,3.7,25.2,881.0,833.82,624.18
2018,9,3,12,15,845.5,153.5,3.8,25.35,880.0,807.68,606.43
2018,9,3,12,30,849.0,151.0,3.9,25.5,879.0,778.92,586.81
2018,9,3,12,45,852.0,147.0,4.0,25.65,870.5,745.89,563.32
2018,9,3,13,0,855.0,143.0,4.1,25.8,862.0,710.51,537.42
2018,9,3,13,15,850.5,141.5,4.2,25.7,844.0,670.39,508.0
2018,9,3,13,30,846.0,140.0,4.3,25.6,826.0,628.69,476.75
2018,9,3,13,45,839.5,138.0,4.45,25.45,801.0,584.07,442.79
2018,9,3,14,0,833.0,136.0,4.6,25.3,776.0,538.44,407.23
2018,9,3,14,15,823.0,134.0,4.7,24.85,744.0,490.39,369.12
2018,9,3,14,30,813.0,132.0,4.8,24.4,712.0,442.07,329.62
2018,9,3,14,45,799.5,129.0,4.9,24.0,674.0,391.58,287.35
2018,9,3,15,0,786.0,126.0,5.0,23.6,636.0,341.61,244.56
2018,9,3,15,15,767.5,121.5,5.0,23.6,591.5,289.86,199.72
2018,9,3,15,30,749.0,117.0,5.0,23.6,547.0,234.02,152.27
2018,9,3,15,45,717.5,114.5,5.1,22.15,497.5,184.66,113.16
2018,9,3,16,0,686.0,112.0,5.2,20.7,448.0,138.57,80.74
2018,9,3,16,15,658.5,105.5,5.15,19.85,399.5,93.04,56.32
2018,9,3,16,30,631.0,99.0,5.1,19.0,351.0,65.41,51.61
2018,9,3,16,45,555.5,94.0,5.1,18.15,293.0,64.75,51.38
2018,9,3,17,0,480.0,89.0,5.1,17.3,235.0,63.59,50.62
2018,9,3,17,15,371.0,78.5,4.95,16.5,178.0,57.31,45.18
2018,9,3,17,30,262.0,68.0,4.8,15.7,121.0,50.77,39.28
2018,9,3,17,45,240.0,52.0,4.65,14.95,89.5,39.71,29.12
2018,9,3,18,0,218.0,36.0,4.5,14.2,58.0,28.08,17.95
2018,9,3,18,15,129.0,22.0,4.3,13.8,33.0,17.5,0.0
2018,9,3,18,30,40.0,8.0,4.1,13.4,8.0,7.63,0.0
2018,9,3,18,45,20.0,4.0,3.9,13.05,4.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,3.6,12.55,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,3.25,12.1,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,3.2,11.95,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,3.15,11.75,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,3.0,11.25,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,3.0,10.95,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,3.0,10.15,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.85,9.8,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.7,9.65,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.5,9.55,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,2.25,9.45,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,2.15,9.35,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,2.35,9.8,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,9,4,5,45,77.5,11.0,2.85,10.8,15.5,43.5,0.0
2018,9,4,6,0,155.0,22.0,3.1,11.3,31.0,118.11,27.54
2018,9,4,6,15,265.0,35.0,3.2,11.9,69.0,207.24,162.89
2018,9,4,6,30,375.0,48.0,3.3,12.5,107.0,295.78,243.69
2018,9,4,6,45,459.5,57.0,3.35,13.1,156.5,373.18,311.61
2018,9,4,7,0,544.0,66.0,3.4,13.7,206.0,456.2,381.54
2018,9,4,7,15,598.0,72.5,3.35,14.35,258.0,520.48,433.38
2018,9,4,7,30,652.0,79.0,3.3,15.0,310.0,586.93,484.66
2018,9,4,7,45,687.5,84.0,3.25,15.65,361.5,639.34,522.04
2018,9,4,8,0,723.0,89.0,3.2,16.3,413.0,691.82,558.29
2018,9,4,8,15,750.0,93.0,3.1,17.1,462.5,732.25,583.97
2018,9,4,8,30,777.0,97.0,3.0,17.9,512.0,775.46,611.03
2018,9,4,8,45,796.0,100.0,2.95,18.65,557.5,809.17,630.99
2018,9,4,9,0,815.0,103.0,2.9,19.4,603.0,840.76,649.16
2018,9,4,9,15,833.5,104.0,2.85,20.2,645.0,867.24,663.38
2018,9,4,9,30,852.0,105.0,2.8,21.0,687.0,891.15,675.68
2018,9,4,9,45,868.0,104.5,2.75,21.75,723.5,901.49,678.8
2018,9,4,10,0,884.0,104.0,2.7,22.5,760.0,916.01,684.93
2018,9,4,10,15,892.5,105.5,2.7,23.2,789.5,922.86,686.46
2018,9,4,10,30,901.0,107.0,2.7,23.9,819.0,926.46,686.01
2018,9,4,10,45,907.0,107.5,2.75,24.6,840.5,923.47,681.75
2018,9,4,11,0,913.0,108.0,2.8,25.3,862.0,917.18,675.5
2018,9,4,11,15,916.5,109.0,2.85,25.8,876.0,905.95,666.66
2018,9,4,11,30,920.0,110.0,2.9,26.3,890.0,891.48,655.84
2018,9,4,11,45,922.0,109.5,3.0,26.85,896.0,871.14,641.42
2018,9,4,12,0,924.0,109.0,3.1,27.4,902.0,847.79,625.06
2018,9,4,12,15,924.0,109.5,3.2,27.75,900.5,820.93,606.84
2018,9,4,12,30,924.0,110.0,3.3,28.1,899.0,791.34,586.73
2018,9,4,12,45,922.5,109.0,3.4,28.45,889.0,756.72,563.09
2018,9,4,13,0,921.0,108.0,3.5,28.8,879.0,719.76,536.52
2018,9,4,13,15,917.0,107.0,3.6,28.85,861.0,679.05,506.87
2018,9,4,13,30,913.0,106.0,3.7,28.9,843.0,636.52,475.21
2018,9,4,13,45,906.0,105.0,3.85,29.0,817.0,590.71,440.39
2018,9,4,14,0,899.0,104.0,4.0,29.1,791.0,543.7,403.71
2018,9,4,14,15,890.0,102.5,4.1,28.85,758.5,494.37,364.73
2018,9,4,14,30,881.0,101.0,4.2,28.6,726.0,444.46,324.13
2018,9,4,14,45,868.5,99.0,4.3,28.4,687.0,392.52,280.89
2018,9,4,15,0,856.0,97.0,4.4,28.2,648.0,340.78,236.89
2018,9,4,15,15,840.0,94.0,4.4,28.2,604.0,281.6,186.78
2018,9,4,15,30,824.0,91.0,4.4,28.2,560.0,229.34,142.54
2018,9,4,15,45,801.5,88.0,4.5,26.95,511.5,177.48,101.77
2018,9,4,16,0,779.0,85.0,4.6,25.7,463.0,127.87,67.59
2018,9,4,16,15,748.0,81.0,4.6,24.7,411.5,79.62,44.16
2018,9,4,16,30,717.0,77.0,4.6,23.7,360.0,54.65,41.42
2018,9,4,16,45,674.0,72.0,4.6,22.65,308.0,47.95,35.96
2018,9,4,17,0,631.0,67.0,4.6,21.6,256.0,46.43,34.86
2018,9,4,17,15,567.0,60.0,4.45,20.4,204.5,43.15,32.13
2018,9,4,17,30,503.0,53.0,4.3,19.2,153.0,39.75,29.09
2018,9,4,17,45,404.5,43.0,4.2,17.95,108.0,33.43,23.26
2018,9,4,18,0,306.0,33.0,4.1,16.7,63.0,26.81,16.43
2018,9,4,18,15,175.0,19.5,4.05,16.0,34.5,16.2,0.0
2018,9,4,18,30,44.0,6.0,4.0,15.3,6.0,5.72,0.0
2018,9,4,18,45,22.0,3.0,3.9,14.6,3.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,3.75,13.6,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,3.65,13.05,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,3.55,12.65,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,3.45,12.3,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,3.3,11.75,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,2.95,11.1,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.85,10.9,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.75,10.7,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.55,9.9,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.5,9.75,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.45,9.6,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.3,9.45,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,2.15,9.35,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,2.1,9.25,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,9,5,5,45,74.5,11.0,2.75,10.35,15.0,42.09,0.0
2018,9,5,6,0,149.0,22.0,3.0,10.7,30.0,114.41,12.31
2018,9,5,6,15,267.5,35.0,3.1,11.3,68.5,208.45,163.25
2018,9,5,6,30,386.0,48.0,3.2,11.9,107.0,300.98,248.1
2018,9,5,6,45,462.0,57.0,3.3,12.5,155.0,373.64,312.37
2018,9,5,7,0,538.0,66.0,3.4,13.1,203.0,451.14,378.11
2018,9,5,7,15,589.5,72.5,3.35,13.75,254.0,513.37,428.58
2018,9,5,7,30,641.0,79.0,3.3,14.4,305.0,577.59,478.46
2018,9,5,7,45,677.5,84.0,3.3,15.05,356.0,630.28,516.56
2018,9,5,8,0,714.0,89.0,3.3,15.7,407.0,683.12,553.54
2018,9,5,8,15,741.0,93.0,3.3,16.4,456.0,723.17,579.85
2018,9,5,8,30,768.0,97.0,3.3,17.1,505.0,766.06,607.74
2018,9,5,8,45,788.0,100.0,3.35,17.85,550.5,800.34,628.97
2018,9,5,9,0,808.0,103.0,3.4,18.6,596.0,832.56,648.48
2018,9,5,9,15,821.0,106.5,3.45,19.25,636.5,856.9,662.47
2018,9,5,9,30,834.0,110.0,3.5,19.9,677.0,878.53,674.57
2018,9,5,9,45,843.0,112.5,3.55,20.55,711.0,892.57,681.39
2018,9,5,10,0,852.0,115.0,3.6,21.2,745.0,896.7,681.5
2018,9,5,10,15,860.5,117.0,3.7,21.7,774.0,903.82,684.56
2018,9,5,10,30,869.0,119.0,3.8,22.2,803.0,907.78,685.54
2018,9,5,10,45,875.0,119.5,3.9,22.75,824.0,904.75,681.75
2018,9,5,11,0,881.0,120.0,4.0,23.3,845.0,898.53,675.95
2018,9,5,11,15,885.0,121.0,4.15,23.5,859.0,887.9,668.42
2018,9,5,11,30,889.0,122.0,4.3,23.7,873.0,874.12,658.83
2018,9,5,11,45,891.5,121.5,4.4,23.95,879.0,854.58,644.96
2018,9,5,12,0,894.0,121.0,4.5,24.2,885.0,832.11,629.21
2018,9,5,12,15,895.5,120.0,4.65,24.15,883.5,805.55,611.79
2018,9,5,12,30,897.0,119.0,4.8,24.1,882.0,776.32,592.34
2018,9,5,12,45,897.5,117.0,4.95,24.1,872.5,742.89,569.58
2018,9,5,13,0,898.0,115.0,5.1,24.1,863.0,707.1,543.21
2018,9,5,13,15,893.5,114.0,5.2,23.85,845.0,666.81,513.2
2018,9,5,13,30,889.0,113.0,5.3,23.6,827.0,624.8,481.14
2018,9,5,13,45,882.0,112.0,5.4,23.35,801.5,579.89,446.02
2018,9,5,14,0,875.0,111.0,5.5,23.1,776.0,533.84,409.03
2018,9,5,14,15,866.0,108.5,5.55,22.65,743.5,484.69,368.85
2018,9,5,14,30,857.0,106.0,5.6,22.2,711.0,435.02,327.1
2018,9,5,14,45,845.0,104.0,5.65,21.7,673.0,379.13,279.57
2018,9,5,15,0,833.0,102.0,5.7,21.2,635.0,328.25,234.94
2018,9,5,15,15,816.0,99.0,5.7,21.2,591.0,275.82,188.49
2018,9,5,15,30,799.0,96.0,5.7,21.2,547.0,224.64,143.92
2018,9,5,15,45,776.5,92.5,5.65,19.7,499.5,173.78,103.08
2018,9,5,16,0,754.0,89.0,5.6,18.2,452.0,125.19,69.28
2018,9,5,16,15,724.0,84.5,5.5,17.4,401.5,72.54,42.12
2018,9,5,16,30,694.0,80.0,5.4,16.6,351.0,51.76,40.15
2018,9,5,16,45,651.5,74.5,5.3,15.8,299.5,50.05,38.89
2018,9,5,17,0,609.0,69.0,5.2,15.0,248.0,48.25,37.47
2018,9,5,17,15,545.0,61.0,5.05,14.35,197.5,44.22,33.9
2018,9,5,17,30,481.0,53.0,4.9,13.7,147.0,40.0,29.97
2018,9,5,17,45,381.5,43.0,4.7,13.0,103.0,33.7,23.94
2018,9,5,18,0,282.0,33.0,4.5,12.3,59.0,27.12,16.69
2018,9,5,18,15,159.5,19.5,4.35,12.0,32.5,15.59,0.0
2018,9,5,18,30,37.0,6.0,4.2,11.7,6.0,5.72,0.0
2018,9,5,18,45,18.5,3.0,4.05,11.4,3.0,0.0,0.0
2018,9,5,19,0,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,3.45,10.8,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,3.2,10.65,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,2.95,10.3,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,3.0,10.15,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,3.0,9.85,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,2.95,9.75,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,2.85,9.65,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,2.7,9.35,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,2.35,8.8,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,2.25,8.6,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,2.15,8.4,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,2.05,8.2,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,1.85,7.8,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,2.05,8.1,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,9,6,5,45,109.5,10.5,2.55,8.95,16.0,56.27,0.0
2018,9,6,6,0,219.0,21.0,2.8,9.4,32.0,143.49,0.0
2018,9,6,6,15,350.5,30.5,2.85,9.95,72.5,245.88,192.58
2018,9,6,6,30,482.0,40.0,2.9,10.5,113.0,344.65,284.7
2018,9,6,6,45,559.5,46.5,2.95,11.1,163.0,418.1,350.1
2018,9,6,7,0,637.0,53.0,3.0,11.7,213.0,492.53,413.49
2018,9,6,7,15,686.0,57.5,2.95,12.35,266.0,554.48,463.54
2018,9,6,7,30,735.0,62.0,2.9,13.0,319.0,617.96,511.1
2018,9,6,7,45,769.0,65.5,2.85,13.65,371.5,670.15,547.95
2018,9,6,8,0,803.0,69.0,2.8,14.3,424.0,722.08,583.37
2018,9,6,8,15,827.0,72.0,2.85,15.1,474.5,764.76,611.11
2018,9,6,8,30,851.0,75.0,2.9,15.9,525.0,799.24,632.36
2018,9,6,8,45,869.0,77.0,2.9,16.65,571.5,832.33,652.13
2018,9,6,9,0,887.0,79.0,2.9,17.4,618.0,863.18,670.01
2018,9,6,9,15,893.0,83.0,3.0,18.1,657.0,883.37,681.08
2018,9,6,9,30,899.0,87.0,3.1,18.8,696.0,900.48,690.11
2018,9,6,9,45,809.5,130.0,3.2,19.5,699.5,879.7,672.98
2018,9,6,10,0,720.0,173.0,3.3,20.2,703.0,850.35,650.34
2018,9,6,10,15,803.5,144.5,3.4,20.75,757.0,886.54,673.85
2018,9,6,10,30,887.0,116.0,3.5,21.3,811.0,917.91,693.38
2018,9,6,10,45,909.0,108.5,3.6,21.9,837.5,920.48,693.12
2018,9,6,11,0,931.0,101.0,3.7,22.5,864.0,919.64,690.87
2018,9,6,11,15,935.0,101.0,3.75,22.9,878.0,907.48,681.3
2018,9,6,11,30,939.0,101.0,3.8,23.3,892.0,892.05,669.71
2018,9,6,11,45,941.5,101.0,3.8,23.65,898.5,872.16,655.06
2018,9,6,12,0,944.0,101.0,3.8,24.0,905.0,849.16,638.4
2018,9,6,12,15,946.5,99.5,3.8,24.25,903.5,821.7,619.0
2018,9,6,12,30,949.0,98.0,3.8,24.5,902.0,791.35,597.62
2018,9,6,12,45,950.0,95.5,3.8,24.7,892.0,756.24,573.02
2018,9,6,13,0,951.0,93.0,3.8,24.9,882.0,718.59,545.43
2018,9,6,13,15,947.5,92.5,3.85,24.95,864.0,677.53,514.6
2018,9,6,13,30,944.0,92.0,3.9,25.0,846.0,634.53,481.66
2018,9,6,13,45,939.0,90.0,3.9,25.0,820.0,587.63,445.03
2018,9,6,14,0,934.0,88.0,3.9,25.0,794.0,539.33,406.41
2018,9,6,14,15,926.0,86.5,3.95,24.8,761.5,488.91,365.5
2018,9,6,14,30,918.0,85.0,4.0,24.6,729.0,437.75,322.83
2018,9,6,14,45,907.0,83.5,4.0,24.4,690.0,385.05,277.83
2018,9,6,15,0,896.0,82.0,4.0,24.2,651.0,332.34,231.96
2018,9,6,15,15,881.0,79.5,4.0,24.2,606.5,278.09,184.6
2018,9,6,15,30,866.0,77.0,4.0,24.2,562.0,224.72,138.85
2018,9,6,15,45,846.5,74.0,4.0,23.5,513.5,171.44,96.57
2018,9,6,16,0,827.0,71.0,4.0,22.8,465.0,112.89,56.11
2018,9,6,16,15,800.0,68.0,3.95,22.2,414.0,63.15,34.57
2018,9,6,16,30,773.0,65.0,3.9,21.6,363.0,45.64,34.04
2018,9,6,16,45,733.5,60.5,3.9,20.95,310.0,43.9,32.72
2018,9,6,17,0,694.0,56.0,3.9,20.3,257.0,42.1,31.28
2018,9,6,17,15,632.5,50.5,3.8,19.35,205.0,39.33,28.9
2018,9,6,17,30,571.0,45.0,3.7,18.4,153.0,33.39,23.57
2018,9,6,17,45,469.0,37.0,3.6,17.4,107.0,28.53,18.96
2018,9,6,18,0,367.0,29.0,3.5,16.4,61.0,23.53,13.06
2018,9,6,18,15,211.5,18.0,3.5,15.7,33.5,17.16,0.0
2018,9,6,18,30,56.0,7.0,3.5,15.0,6.0,0.0,0.0
2018,9,6,18,45,28.0,3.5,3.55,14.35,3.0,0.0,0.0
2018,9,6,19,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,3.35,12.8,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,3.05,11.85,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,2.95,11.45,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,2.85,11.1,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,2.75,10.75,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,2.65,10.45,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,2.55,9.95,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,2.45,9.7,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,2.35,9.3,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,2.25,9.1,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,2.15,8.9,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.75,8.35,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.65,8.2,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.55,8.05,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,9,7,5,45,107.0,10.0,1.95,9.5,15.0,54.54,0.0
2018,9,7,6,0,214.0,20.0,2.1,10.0,30.0,138.86,0.0
2018,9,7,6,15,356.5,29.5,2.15,10.65,71.5,247.12,191.24
2018,9,7,6,30,499.0,39.0,2.2,11.3,113.0,351.8,288.36
2018,9,7,6,45,575.0,45.0,2.25,11.95,163.0,424.15,352.33
2018,9,7,7,0,651.0,51.0,2.3,12.6,213.0,497.6,414.26
2018,9,7,7,15,699.5,56.0,2.2,13.55,266.5,560.14,463.35
2018,9,7,7,30,748.0,61.0,2.1,14.5,320.0,624.19,509.57
2018,9,7,7,45,781.0,64.0,2.0,15.45,372.5,675.3,543.74
2018,9,7,8,0,814.0,67.0,1.9,16.4,425.0,726.06,576.23
2018,9,7,8,15,838.0,70.5,1.9,17.35,476.0,762.97,598.35
2018,9,7,8,30,862.0,74.0,1.9,18.3,527.0,804.86,623.53
2018,9,7,8,45,880.0,75.5,1.9,19.25,573.5,837.48,641.63
2018,9,7,9,0,898.0,77.0,1.9,20.2,620.0,867.83,657.93
2018,9,7,9,15,909.5,79.0,1.95,21.15,661.0,890.58,669.41
2018,9,7,9,30,921.0,81.0,2.0,22.1,702.0,910.39,678.95
2018,9,7,9,45,929.0,83.5,2.05,23.1,737.5,924.56,684.64
2018,9,7,10,0,937.0,86.0,2.1,24.1,773.0,935.44,688.27
2018,9,7,10,15,944.5,87.0,2.2,24.85,802.0,940.83,689.61
2018,9,7,10,30,952.0,88.0,2.3,25.6,831.0,942.8,688.87
2018,9,7,10,45,957.5,88.5,2.4,26.35,853.0,939.0,684.51
2018,9,7,11,0,963.0,89.0,2.5,27.1,875.0,931.73,678.05
2018,9,7,11,15,967.0,89.5,2.6,27.65,889.5,919.72,669.15
2018,9,7,11,30,971.0,90.0,2.7,28.2,904.0,904.3,658.14
2018,9,7,11,45,973.0,89.5,2.85,28.7,910.0,882.9,643.76
2018,9,7,12,0,975.0,89.0,3.0,29.2,916.0,858.33,627.27
2018,9,7,12,15,974.5,89.0,3.1,29.45,913.5,829.25,608.04
2018,9,7,12,30,974.0,89.0,3.2,29.7,911.0,797.33,586.84
2018,9,7,12,45,972.0,89.0,3.35,30.0,900.5,761.66,563.07
2018,9,7,13,0,970.0,89.0,3.5,30.3,890.0,723.52,536.23
2018,9,7,13,15,966.5,88.0,3.6,30.25,871.5,681.25,505.69
2018,9,7,13,30,963.0,87.0,3.7,30.2,853.0,637.01,472.94
2018,9,7,13,45,957.5,86.0,3.85,30.2,827.0,589.9,437.23
2018,9,7,14,0,952.0,85.0,4.0,30.2,801.0,541.36,399.39
2018,9,7,14,15,944.0,83.5,4.1,29.9,767.5,490.08,358.75
2018,9,7,14,30,936.0,82.0,4.2,29.6,734.0,438.04,316.25
2018,9,7,14,45,925.0,80.0,4.25,29.3,694.5,384.02,271.09
2018,9,7,15,0,914.0,78.0,4.3,29.0,655.0,330.01,225.01
2018,9,7,15,15,899.0,76.0,4.3,29.0,610.0,275.27,178.0
2018,9,7,15,30,884.0,74.0,4.3,29.0,565.0,221.39,132.71
2018,9,7,15,45,864.5,71.5,4.4,27.9,516.0,167.61,91.31
2018,9,7,16,0,845.0,69.0,4.5,26.8,467.0,115.58,57.73
2018,9,7,16,15,817.5,65.0,4.5,25.95,414.5,57.14,31.6
2018,9,7,16,30,790.0,61.0,4.5,25.1,362.0,42.77,31.08
2018,9,7,16,45,750.0,57.0,4.45,24.25,308.5,41.28,30.01
2018,9,7,17,0,710.0,53.0,4.4,23.4,255.0,39.77,28.84
2018,9,7,17,15,648.0,48.0,4.25,22.2,203.0,37.33,26.79
2018,9,7,17,30,586.0,43.0,4.1,21.0,151.0,34.9,24.56
2018,9,7,17,45,482.0,35.5,3.95,19.85,105.0,27.42,17.73
2018,9,7,18,0,378.0,28.0,3.8,18.7,59.0,22.85,11.82
2018,9,7,18,15,217.5,17.0,3.8,17.9,32.0,16.2,0.0
2018,9,7,18,30,57.0,6.0,3.8,17.1,5.0,0.0,0.0
2018,9,7,18,45,28.5,3.0,3.8,16.3,2.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,3.8,14.25,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,3.75,13.55,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,3.7,13.05,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,3.65,12.2,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,3.55,11.9,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,3.45,11.65,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,3.3,11.35,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,3.15,11.1,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,3.05,10.85,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,2.95,10.6,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,2.85,10.4,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,2.15,9.65,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,9,8,5,45,115.5,9.5,2.7,10.55,14.5,9.05,0.0
2018,9,8,6,0,231.0,19.0,3.0,11.0,29.0,144.44,0.0
2018,9,8,6,15,375.5,27.5,3.05,11.6,70.5,253.77,194.44
2018,9,8,6,30,520.0,36.0,3.1,12.2,112.0,352.85,289.06
2018,9,8,6,45,593.0,41.5,3.15,12.8,161.5,424.69,353.31
2018,9,8,7,0,666.0,47.0,3.2,13.4,211.0,500.71,417.82
2018,9,8,7,15,711.5,52.0,3.15,14.35,264.0,561.52,466.32
2018,9,8,7,30,757.0,57.0,3.1,15.3,317.0,623.68,511.96
2018,9,8,7,45,787.5,60.5,3.0,16.2,369.0,673.71,546.26
2018,9,8,8,0,818.0,64.0,2.9,17.1,421.0,723.26,578.87
2018,9,8,8,15,839.0,67.0,2.9,18.05,470.5,757.24,599.43
2018,9,8,8,30,860.0,70.0,2.9,19.0,520.0,796.04,623.05
2018,9,8,8,45,875.5,73.0,2.9,19.95,566.0,828.31,641.49
2018,9,8,9,0,891.0,76.0,2.9,20.9,612.0,858.18,657.97
2018,9,8,9,15,901.0,79.0,2.95,21.75,653.0,880.62,669.73
2018,9,8,9,30,911.0,82.0,3.0,22.6,694.0,900.08,679.46
2018,9,8,9,45,917.0,85.5,3.0,23.4,728.5,913.44,684.84
2018,9,8,10,0,923.0,89.0,3.0,24.2,763.0,923.48,688.12
2018,9,8,10,15,929.5,90.5,3.05,24.95,791.5,928.39,688.58
2018,9,8,10,30,936.0,92.0,3.1,25.7,820.0,929.92,686.95
2018,9,8,10,45,940.5,93.0,3.15,26.5,841.0,925.73,681.57
2018,9,8,11,0,945.0,94.0,3.2,27.3,862.0,918.14,674.13
2018,9,8,11,15,948.5,95.0,3.25,27.85,876.5,906.29,664.7
2018,9,8,11,30,952.0,96.0,3.3,28.4,891.0,891.11,653.22
2018,9,8,11,45,952.5,96.5,3.4,28.95,896.5,869.71,638.01
2018,9,8,12,0,953.0,97.0,3.5,29.5,902.0,845.24,620.83
2018,9,8,12,15,955.5,95.0,3.6,29.7,900.0,816.92,601.92
2018,9,8,12,30,958.0,93.0,3.7,29.9,898.0,785.69,580.99
2018,9,8,12,45,960.0,90.5,3.85,30.1,888.5,750.85,557.66
2018,9,8,13,0,962.0,88.0,4.0,30.3,879.0,713.36,530.91
2018,9,8,13,15,957.5,87.5,4.1,30.2,860.0,671.19,500.17
2018,9,8,13,30,953.0,87.0,4.2,30.1,841.0,627.13,467.29
2018,9,8,13,45,947.0,86.0,4.3,30.0,815.0,580.14,431.38
2018,9,8,14,0,941.0,85.0,4.4,29.9,789.0,531.79,393.42
2018,9,8,14,15,934.5,83.5,4.5,29.65,757.0,481.64,353.21
2018,9,8,14,30,928.0,82.0,4.6,29.4,725.0,430.61,311.18
2018,9,8,14,45,917.5,80.5,4.7,29.15,686.0,377.57,266.52
2018,9,8,15,0,907.0,79.0,4.8,28.9,647.0,324.47,220.95
2018,9,8,15,15,891.5,76.5,4.8,28.9,602.0,269.58,173.76
2018,9,8,15,30,876.0,74.0,4.8,28.9,557.0,215.62,128.52
2018,9,8,15,45,858.0,71.0,4.95,27.8,508.5,162.11,87.6
2018,9,8,16,0,840.0,68.0,5.1,26.7,460.0,110.21,54.8
2018,9,8,16,15,814.5,65.0,5.1,25.8,409.0,52.93,31.14
2018,9,8,16,30,789.0,62.0,5.1,24.9,358.0,43.74,31.94
2018,9,8,16,45,750.0,58.0,5.15,24.0,305.0,42.3,30.91
2018,9,8,17,0,711.0,54.0,5.2,23.1,252.0,40.85,29.8
2018,9,8,17,15,647.5,48.0,5.1,21.85,199.5,37.55,27.0
2018,9,8,17,30,584.0,42.0,5.0,20.6,147.0,34.19,23.94
2018,9,8,17,45,472.0,35.0,4.9,19.4,101.5,27.2,17.48
2018,9,8,18,0,360.0,28.0,4.8,18.2,56.0,23.14,11.3
2018,9,8,18,15,194.0,16.0,4.7,17.35,29.5,15.25,0.0
2018,9,8,18,30,28.0,4.0,4.6,16.5,3.0,0.0,0.0
2018,9,8,18,45,14.0,2.0,4.55,15.65,1.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,4.25,13.55,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,4.15,12.85,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,4.0,12.35,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,3.4,11.15,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,3.15,10.8,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.9,10.45,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.65,10.15,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,2.45,9.85,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,2.35,9.55,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,2.25,9.3,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,2.15,9.1,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.95,8.95,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.65,8.75,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,9,9,5,45,100.0,9.5,1.85,9.6,14.0,9.05,0.0
2018,9,9,6,0,200.0,19.0,2.0,10.0,28.0,110.02,0.0
2018,9,9,6,15,345.5,29.0,2.1,10.7,68.5,239.5,181.72
2018,9,9,6,30,491.0,39.0,2.2,11.4,109.0,345.23,282.0
2018,9,9,6,45,570.0,46.0,2.3,12.1,160.0,420.01,348.27
2018,9,9,7,0,649.0,53.0,2.4,12.8,211.0,495.54,412.17
2018,9,9,7,15,699.0,58.0,2.35,13.45,264.5,558.88,462.85
2018,9,9,7,30,749.0,63.0,2.3,14.1,318.0,623.74,511.1
2018,9,9,7,45,783.0,66.0,2.2,14.8,371.0,675.43,546.55
2018,9,9,8,0,817.0,69.0,2.1,15.5,424.0,726.77,580.36
2018,9,9,8,15,840.0,72.0,2.05,16.4,474.0,768.69,606.05
2018,9,9,8,30,863.0,75.0,2.0,17.3,524.0,802.37,625.21
2018,9,9,8,45,880.0,78.0,1.95,18.2,571.0,835.75,643.75
2018,9,9,9,0,897.0,81.0,1.9,19.1,618.0,866.76,660.24
2018,9,9,9,15,909.5,83.0,1.95,20.05,659.5,890.07,672.17
2018,9,9,9,30,922.0,85.0,2.0,21.0,701.0,910.47,682.15
2018,9,9,9,45,931.0,86.5,2.0,21.9,736.5,924.13,687.26
2018,9,9,10,0,940.0,88.0,2.0,22.8,772.0,934.52,690.34
2018,9,9,10,15,934.5,94.5,2.0,23.7,796.5,934.2,686.52
2018,9,9,10,30,929.0,101.0,2.0,24.6,821.0,930.33,680.67
2018,9,9,10,45,945.5,96.5,2.05,25.45,846.0,930.6,678.39
2018,9,9,11,0,962.0,92.0,2.1,26.3,871.0,927.37,673.92
2018,9,9,11,15,964.5,93.0,2.15,27.05,884.5,914.37,663.54
2018,9,9,11,30,967.0,94.0,2.2,27.8,898.0,898.0,651.19
2018,9,9,11,45,968.0,94.0,2.25,28.5,903.5,876.13,635.51
2018,9,9,12,0,969.0,94.0,2.3,29.2,909.0,851.13,617.9
2018,9,9,12,15,965.0,95.5,2.5,29.45,905.0,820.79,598.96
2018,9,9,12,30,961.0,97.0,2.7,29.7,901.0,787.79,577.97
2018,9,9,12,45,954.5,99.0,2.85,29.95,889.0,751.05,553.85
2018,9,9,13,0,948.0,101.0,3.0,30.2,877.0,712.15,526.01
2018,9,9,13,15,943.5,100.5,3.2,30.15,858.0,670.29,496.26
2018,9,9,13,30,939.0,100.0,3.4,30.1,839.0,626.57,464.25
2018,9,9,13,45,931.5,99.5,3.6,30.05,812.5,579.62,428.88
2018,9,9,14,0,924.0,99.0,3.8,30.0,786.0,531.46,391.49
2018,9,9,14,15,914.5,97.0,3.9,29.75,752.0,480.19,350.77
2018,9,9,14,30,905.0,95.0,4.0,29.5,718.0,428.37,308.42
2018,9,9,14,45,891.5,93.5,4.1,29.2,678.0,375.31,264.13
2018,9,9,15,0,878.0,92.0,4.2,28.9,638.0,322.52,219.25
2018,9,9,15,15,861.0,89.5,4.2,28.9,593.0,262.39,168.57
2018,9,9,15,30,844.0,87.0,4.2,28.9,548.0,209.39,124.59
2018,9,9,15,45,820.5,84.0,4.35,27.8,498.5,156.67,85.04
2018,9,9,16,0,797.0,81.0,4.5,26.7,449.0,106.32,54.28
2018,9,9,16,15,765.5,76.5,4.6,25.8,396.5,57.28,43.2
2018,9,9,16,30,734.0,72.0,4.7,24.9,344.0,51.87,38.91
2018,9,9,16,45,688.5,67.0,4.75,24.0,291.0,45.38,33.57
2018,9,9,17,0,643.0,62.0,4.8,23.1,238.0,43.7,32.26
2018,9,9,17,15,574.5,54.5,4.8,21.9,186.5,39.83,28.95
2018,9,9,17,30,506.0,47.0,4.8,20.7,135.0,35.8,25.28
2018,9,9,17,45,394.0,36.5,4.75,19.5,91.0,28.77,18.71
2018,9,9,18,0,282.0,26.0,4.7,18.3,47.0,21.38,8.99
2018,9,9,18,15,150.5,14.5,4.65,17.5,24.5,13.82,0.0
2018,9,9,18,30,19.0,3.0,4.6,16.7,2.0,0.0,0.0
2018,9,9,18,45,9.5,1.5,4.5,15.9,1.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,4.35,14.7,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,4.2,13.85,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,4.1,13.15,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,4.05,12.6,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,3.95,12.05,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,3.85,11.6,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,3.7,11.25,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,3.55,10.95,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,3.2,10.45,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,3.05,10.2,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.65,9.6,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,2.1,8.95,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.75,8.65,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,9,10,5,45,89.5,9.0,2.05,9.5,12.5,0.0,0.0
2018,9,10,6,0,179.0,18.0,2.2,9.9,25.0,99.03,0.0
2018,9,10,6,15,316.5,28.5,2.25,10.55,64.0,223.64,167.63
2018,9,10,6,30,454.0,39.0,2.3,11.2,103.0,323.89,264.68
