Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,29,22,15,0.0,0.0,3.05,6.65,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,3.0,6.4,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,2.85,6.15,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,2.6,5.85,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,2.2,5.3,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,2.05,5.15,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,1.8,4.85,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,1.55,4.25,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,1.45,4.15,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,1.4,3.95,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,1.4,3.55,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,1.35,3.45,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,11,30,6,45,4.5,0.5,1.3,3.4,0.5,0.0,0.0
2018,11,30,7,0,9.0,1.0,1.3,3.4,1.0,0.0,0.0
2018,11,30,7,15,9.0,10.0,1.5,4.15,10.5,13.07,0.0
2018,11,30,7,30,9.0,19.0,1.7,4.9,20.0,23.31,8.55
2018,11,30,7,45,5.0,34.0,1.85,5.7,34.5,36.5,24.99
2018,11,30,8,0,1.0,49.0,2.0,6.5,49.0,50.07,37.54
2018,11,30,8,15,6.5,65.0,2.2,6.95,66.5,68.97,54.41
2018,11,30,8,30,12.0,81.0,2.4,7.4,84.0,87.77,71.02
2018,11,30,8,45,119.0,97.5,2.55,7.85,133.0,175.1,147.28
2018,11,30,9,0,226.0,114.0,2.7,8.3,182.0,260.25,219.99
2018,11,30,9,15,362.0,112.5,2.7,8.7,236.5,342.74,289.11
2018,11,30,9,30,498.0,111.0,2.7,9.1,291.0,417.93,350.55
2018,11,30,9,45,625.0,96.5,2.7,9.5,342.5,478.02,398.47
2018,11,30,10,0,752.0,82.0,2.7,9.9,394.0,530.81,439.59
2018,11,30,10,15,757.0,86.5,2.7,10.25,416.0,534.52,440.62
2018,11,30,10,30,762.0,91.0,2.7,10.6,438.0,535.52,439.64
2018,11,30,10,45,790.5,88.5,2.7,10.95,460.5,539.44,440.99
2018,11,30,11,0,819.0,86.0,2.7,11.3,483.0,540.13,439.56
2018,11,30,11,15,856.5,79.5,2.7,11.5,502.5,537.93,435.94
2018,11,30,11,30,894.0,73.0,2.7,11.7,522.0,531.14,428.41
2018,11,30,11,45,893.5,73.5,2.7,11.9,524.0,510.32,409.57
2018,11,30,12,0,893.0,74.0,2.7,12.1,526.0,486.89,388.36
2018,11,30,12,15,894.5,72.5,2.75,12.15,522.0,459.83,364.18
2018,11,30,12,30,896.0,71.0,2.8,12.2,518.0,430.3,337.42
2018,11,30,12,45,895.5,69.0,2.8,12.3,506.5,397.17,307.04
2018,11,30,13,0,895.0,67.0,2.8,12.4,495.0,361.92,274.29
2018,11,30,13,15,886.5,66.0,2.75,12.35,476.0,323.25,238.5
2018,11,30,13,30,878.0,65.0,2.7,12.3,457.0,283.33,201.37
2018,11,30,13,45,865.0,63.0,2.6,12.3,430.5,240.51,162.16
2018,11,30,14,0,852.0,61.0,2.5,12.3,404.0,197.24,123.7
2018,11,30,14,15,832.5,59.0,2.4,12.15,372.0,148.67,83.87
2018,11,30,14,30,813.0,57.0,2.3,12.0,340.0,104.7,53.17
2018,11,30,14,45,784.0,54.5,2.2,11.85,303.0,60.92,32.41
2018,11,30,15,0,755.0,52.0,2.1,11.7,266.0,39.05,29.71
2018,11,30,15,15,711.0,48.5,2.1,11.7,226.0,37.32,28.12
2018,11,30,15,30,667.0,45.0,2.1,11.7,186.0,35.66,26.49
2018,11,30,15,45,596.0,40.0,1.55,10.35,145.0,32.63,23.66
2018,11,30,16,0,525.0,35.0,1.0,9.0,104.0,29.67,20.67
2018,11,30,16,15,393.5,27.5,1.05,8.4,68.0,22.04,12.53
2018,11,30,16,30,262.0,20.0,1.1,7.8,32.0,16.84,0.0
2018,11,30,16,45,131.0,10.0,1.15,7.2,16.0,9.53,0.0
2018,11,30,17,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,1.25,6.45,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,1.35,6.15,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.45,4.25,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.4,3.95,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.35,3.7,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.3,3.55,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.25,3.45,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.25,3.2,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,1.3,3.15,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,1.3,3.15,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,1.35,3.25,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,1.45,3.45,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,1.55,3.8,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,1.7,4.35,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,1.95,5.05,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,2.35,5.75,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,2.85,6.45,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,3.25,6.85,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,3.4,6.9,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,3.7,7.1,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,3.6,6.9,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,3.5,6.85,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,3.4,6.8,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,3.25,6.75,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,3.1,6.7,0.0,0.0,0.0
2018,12,1,6,45,2.0,0.5,2.9,6.65,0.5,0.0,0.0
2018,12,1,7,0,4.0,1.0,2.7,6.6,1.0,0.0,0.0
2018,12,1,7,15,4.0,5.5,2.85,6.95,5.5,6.8,0.0
2018,12,1,7,30,4.0,10.0,3.0,7.3,10.0,11.07,0.42
2018,12,1,7,45,2.0,18.5,3.15,7.65,18.5,18.05,9.33
2018,12,1,8,0,0.0,27.0,3.3,8.0,27.0,25.06,15.86
2018,12,1,8,15,0.0,36.0,3.2,8.2,36.0,33.43,23.39
2018,12,1,8,30,0.0,45.0,3.1,8.4,45.0,41.81,30.86
2018,12,1,8,45,6.5,51.0,3.05,8.6,53.0,50.86,38.91
2018,12,1,9,0,13.0,57.0,3.0,8.8,61.0,62.46,49.09
2018,12,1,9,15,14.5,58.0,3.25,9.0,63.0,64.03,50.41
2018,12,1,9,30,16.0,59.0,3.5,9.2,65.0,65.71,51.79
2018,12,1,9,45,8.0,69.0,3.7,9.35,72.0,68.74,54.14
2018,12,1,10,0,0.0,79.0,3.9,9.5,79.0,73.63,58.07
2018,12,1,10,15,97.0,115.5,4.1,9.65,159.5,173.64,144.51
2018,12,1,10,30,194.0,152.0,4.3,9.8,240.0,270.48,225.92
2018,12,1,10,45,471.0,127.5,4.45,9.9,352.0,400.02,334.05
2018,12,1,11,0,748.0,103.0,4.6,10.0,464.0,518.73,429.58
2018,12,1,11,15,455.5,118.0,4.7,10.15,339.0,363.49,301.57
2018,12,1,11,30,163.0,133.0,4.8,10.3,214.0,215.43,177.54
2018,12,1,11,45,374.0,124.0,4.9,10.45,312.0,306.53,252.93
2018,12,1,12,0,585.0,115.0,5.0,10.6,410.0,384.56,314.4
2018,12,1,12,15,625.5,117.0,4.95,10.65,430.0,384.74,311.61
2018,12,1,12,30,666.0,119.0,4.9,10.7,450.0,380.78,305.05
2018,12,1,12,45,410.0,154.0,4.85,10.8,356.0,292.7,233.74
2018,12,1,13,0,154.0,189.0,4.8,10.9,262.0,221.53,178.14
2018,12,1,13,15,214.5,170.5,4.75,10.85,268.0,213.86,169.5
2018,12,1,13,30,275.0,152.0,4.7,10.8,274.0,201.99,156.45
2018,12,1,13,45,321.5,139.0,4.65,10.75,274.0,186.7,140.46
2018,12,1,14,0,368.0,126.0,4.6,10.7,274.0,163.99,118.22
2018,12,1,14,15,518.0,103.0,4.5,10.55,293.0,144.21,94.9
2018,12,1,14,30,668.0,80.0,4.4,10.4,312.0,109.04,62.93
2018,12,1,14,45,683.5,70.5,4.3,10.25,285.5,67.19,40.08
2018,12,1,15,0,699.0,61.0,4.2,10.1,259.0,46.83,36.95
2018,12,1,15,15,643.5,57.0,4.2,10.1,218.0,40.93,31.55
2018,12,1,15,30,588.0,53.0,4.2,10.1,177.0,39.31,29.93
2018,12,1,15,45,517.5,47.0,3.5,9.25,138.0,35.99,26.74
2018,12,1,16,0,447.0,41.0,2.8,8.4,99.0,32.71,23.35
2018,12,1,16,15,319.5,31.5,2.65,7.8,65.0,25.95,15.68
2018,12,1,16,30,192.0,22.0,2.5,7.2,31.0,18.97,0.0
2018,12,1,16,45,96.0,11.0,2.3,6.65,15.5,10.48,0.0
2018,12,1,17,0,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,2.1,5.3,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,2.05,5.15,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,2.0,4.6,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,2.0,4.45,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,2.0,4.1,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,2.0,3.9,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,1.95,3.75,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,1.9,3.6,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,1.85,3.4,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,1.8,3.2,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,1.8,3.05,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,1.8,2.9,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,1.75,2.75,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,1.7,2.6,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,1.55,2.25,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,1.5,2.1,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,1.45,2.05,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,1.4,1.95,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,1.35,1.95,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,1.15,2.3,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,1.4,2.65,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,1.5,2.65,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,1.45,2.55,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,1.25,2.4,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,0.9,2.15,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,0.65,1.9,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,0.6,1.8,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,0.55,1.7,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,0.5,1.6,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,0.5,1.55,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,0.5,1.5,0.0,0.0,0.0
2018,12,2,6,45,14.0,1.5,0.5,1.45,1.0,0.0,0.0
2018,12,2,7,0,28.0,3.0,0.5,1.4,2.0,0.0,0.0
2018,12,2,7,15,188.0,13.0,0.55,1.65,23.5,85.38,0.0
2018,12,2,7,30,348.0,23.0,0.6,1.9,45.0,189.43,85.06
2018,12,2,7,45,463.0,30.0,0.6,2.15,83.0,259.83,204.93
2018,12,2,8,0,578.0,37.0,0.6,2.4,121.0,333.42,273.38
2018,12,2,8,15,643.5,41.0,0.55,2.85,162.5,382.97,317.38
2018,12,2,8,30,709.0,45.0,0.5,3.3,204.0,432.9,359.57
2018,12,2,8,45,750.0,48.0,0.4,3.75,244.0,468.72,388.24
2018,12,2,9,0,791.0,51.0,0.3,4.2,284.0,503.32,414.49
2018,12,2,9,15,815.5,53.5,0.35,4.75,320.0,526.57,432.16
2018,12,2,9,30,840.0,56.0,0.4,5.3,356.0,544.09,445.01
2018,12,2,9,45,856.0,59.0,0.45,5.85,387.0,558.51,454.96
2018,12,2,10,0,872.0,62.0,0.5,6.4,418.0,570.15,462.47
2018,12,2,10,15,884.5,62.5,0.65,6.8,442.5,574.02,465.27
2018,12,2,10,30,897.0,63.0,0.8,7.2,467.0,574.91,465.59
2018,12,2,10,45,905.0,63.5,0.95,7.6,484.5,570.23,461.37
2018,12,2,11,0,913.0,64.0,1.1,8.0,502.0,562.47,454.48
2018,12,2,11,15,918.0,64.5,1.2,8.35,513.0,550.03,443.39
2018,12,2,11,30,923.0,65.0,1.3,8.7,524.0,534.56,429.63
2018,12,2,11,45,925.0,65.0,1.35,9.0,527.0,514.13,411.45
2018,12,2,12,0,927.0,65.0,1.4,9.3,530.0,490.88,390.66
2018,12,2,12,15,926.0,64.5,1.5,9.45,525.5,463.13,366.27
2018,12,2,12,30,925.0,64.0,1.6,9.6,521.0,432.92,339.25
2018,12,2,12,45,921.5,62.5,1.7,9.8,509.0,398.51,308.12
2018,12,2,13,0,918.0,61.0,1.8,10.0,497.0,362.11,274.62
2018,12,2,13,15,909.0,60.5,1.75,9.9,478.0,323.19,238.57
2018,12,2,13,30,900.0,60.0,1.7,9.8,459.0,282.98,201.13
2018,12,2,13,45,886.0,59.5,1.65,9.7,433.0,240.63,162.28
2018,12,2,14,0,872.0,59.0,1.6,9.6,407.0,197.79,124.15
2018,12,2,14,15,852.5,56.5,1.45,9.25,374.5,152.36,86.9
2018,12,2,14,30,833.0,54.0,1.3,8.9,342.0,107.45,55.54
2018,12,2,14,45,708.5,63.0,1.1,8.55,289.0,65.65,38.69
2018,12,2,15,0,584.0,72.0,0.9,8.2,236.0,51.42,41.45
2018,12,2,15,15,587.0,60.5,0.9,8.2,204.0,43.78,34.46
2018,12,2,15,30,590.0,49.0,0.9,8.2,172.0,35.93,27.16
2018,12,2,15,45,557.0,42.0,0.9,7.4,137.5,31.63,23.07
2018,12,2,16,0,524.0,35.0,0.9,6.6,103.0,29.76,20.95
2018,12,2,16,15,371.5,27.0,0.9,6.2,66.0,21.61,12.2
2018,12,2,16,30,219.0,19.0,0.9,5.8,29.0,15.87,0.0
2018,12,2,16,45,109.5,9.5,0.95,5.4,14.5,9.05,0.0
2018,12,2,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.0,4.85,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.0,4.55,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.0,4.35,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.0,4.25,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.0,4.15,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.0,4.05,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.0,3.95,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,0.95,3.7,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,0.9,3.65,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,0.8,3.4,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,0.8,3.3,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,0.75,3.15,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,0.7,3.1,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,0.75,2.95,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,0.8,2.8,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,0.8,2.7,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,0.8,2.6,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,0.9,2.25,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,1.05,1.6,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,1.2,0.7,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,1.2,0.4,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,1.2,0.1,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,1.25,-0.1,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,1.3,-0.3,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,1.3,-0.7,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,1.3,-0.8,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.3,-0.9,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.4,-1.1,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.35,-1.15,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.3,-1.2,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,1.3,-1.25,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,1.3,-1.3,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,1.3,-1.3,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,1.3,-1.3,0.0,0.0,0.0
2018,12,3,6,45,13.5,1.5,1.25,-1.3,1.0,0.0,0.0
2018,12,3,7,0,27.0,3.0,1.2,-1.3,2.0,0.0,0.0
2018,12,3,7,15,52.0,11.0,1.35,-0.5,13.0,30.55,0.0
2018,12,3,7,30,77.0,19.0,1.5,0.3,24.0,62.1,19.95
2018,12,3,7,45,112.0,33.5,1.65,1.1,46.5,102.57,79.78
2018,12,3,8,0,147.0,48.0,1.8,1.9,69.0,137.21,113.33
2018,12,3,8,15,107.5,66.5,1.85,2.55,84.5,133.86,112.06
2018,12,3,8,30,68.0,85.0,1.9,3.2,100.0,128.16,107.64
2018,12,3,8,45,108.0,101.0,1.95,3.8,130.0,173.77,147.73
2018,12,3,9,0,148.0,117.0,2.0,4.4,160.0,212.59,181.19
2018,12,3,9,15,213.5,126.5,1.95,5.2,197.5,266.01,226.33
2018,12,3,9,30,279.0,136.0,1.9,6.0,235.0,311.86,264.04
2018,12,3,9,45,552.0,102.0,1.9,6.75,319.0,438.71,368.7
2018,12,3,10,0,825.0,68.0,1.9,7.5,403.0,551.8,457.68
2018,12,3,10,15,856.0,66.0,1.95,7.75,432.0,563.05,464.55
2018,12,3,10,30,887.0,64.0,2.0,8.0,461.0,568.85,467.78
2018,12,3,10,45,849.5,74.5,2.1,8.25,466.5,552.42,453.29
2018,12,3,11,0,812.0,85.0,2.2,8.5,472.0,531.14,435.05
2018,12,3,11,15,703.0,114.0,2.25,8.6,454.5,489.96,400.72
2018,12,3,11,30,594.0,143.0,2.3,8.7,437.0,448.18,365.95
2018,12,3,11,45,562.0,151.5,2.35,8.85,431.0,422.44,343.99
2018,12,3,12,0,530.0,160.0,2.4,9.0,425.0,399.02,323.6
2018,12,3,12,15,664.5,125.0,2.4,9.05,454.5,407.64,327.78
2018,12,3,12,30,799.0,90.0,2.4,9.1,484.0,406.04,322.22
2018,12,3,12,45,654.5,121.5,2.4,9.2,439.0,352.77,277.8
2018,12,3,13,0,510.0,153.0,2.4,9.3,394.0,306.13,239.71
2018,12,3,13,15,656.5,116.5,2.4,9.3,414.0,295.16,224.11
2018,12,3,13,30,803.0,80.0,2.4,9.3,434.0,273.08,197.34
2018,12,3,13,45,653.5,101.5,2.35,9.35,379.0,222.07,156.73
2018,12,3,14,0,504.0,123.0,2.3,9.4,324.0,183.77,128.93
2018,12,3,14,15,384.0,127.5,2.15,9.2,273.5,146.94,103.39
2018,12,3,14,30,264.0,132.0,2.0,9.0,223.0,123.7,91.11
2018,12,3,14,45,154.5,104.5,1.9,8.75,156.5,89.37,69.21
2018,12,3,15,0,45.0,77.0,1.8,8.5,90.0,67.66,56.08
2018,12,3,15,15,38.0,58.0,1.8,8.5,67.5,52.26,42.07
2018,12,3,15,30,31.0,39.0,1.8,8.5,45.0,36.22,27.35
2018,12,3,15,45,15.5,28.5,1.7,7.4,31.5,26.84,18.7
2018,12,3,16,0,0.0,18.0,1.6,6.3,18.0,16.68,9.28
2018,12,3,16,15,16.5,13.5,1.6,5.9,14.0,12.41,4.58
2018,12,3,16,30,33.0,9.0,1.6,5.5,10.0,7.76,0.0
2018,12,3,16,45,16.5,4.5,1.6,5.1,5.0,4.29,0.0
2018,12,3,17,0,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.55,4.15,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.45,3.85,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.45,3.7,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.55,3.7,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.65,3.75,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.75,3.8,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.9,3.8,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,2.0,3.8,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,1.95,3.75,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,1.9,3.7,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,1.9,3.7,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,1.9,3.7,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,1.9,3.7,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,1.9,3.7,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,1.9,3.7,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,1.9,3.7,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,1.9,3.65,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,1.9,3.6,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.85,3.55,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.85,3.45,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.9,3.4,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.9,3.3,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.9,3.2,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.9,3.15,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,1.9,3.1,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,1.9,2.9,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,1.9,2.9,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,1.9,2.9,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,1.9,2.85,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,1.9,2.8,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,1.9,2.8,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,1.9,2.8,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,1.95,2.75,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,2.0,2.7,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,2.15,2.75,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,2.3,2.8,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,2.4,2.8,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,2.5,2.8,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,2.55,2.8,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,2.6,2.8,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,2.7,2.8,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,2.8,2.8,0.0,0.0,0.0
2018,12,4,7,15,0.0,4.0,2.9,3.05,4.0,3.81,0.0
2018,12,4,7,30,0.0,8.0,3.0,3.3,8.0,7.41,0.0
2018,12,4,7,45,0.0,13.0,3.15,3.55,13.0,12.04,4.31
2018,12,4,8,0,0.0,18.0,3.3,3.8,18.0,16.68,8.83
2018,12,4,8,15,0.0,23.0,3.3,4.3,23.0,21.32,13.11
2018,12,4,8,30,0.0,28.0,3.3,4.8,28.0,25.97,17.33
2018,12,4,8,45,0.0,38.0,3.35,5.3,38.0,35.28,25.59
2018,12,4,9,0,0.0,48.0,3.4,5.8,48.0,44.6,33.78
2018,12,4,9,15,2.0,75.5,3.45,6.5,76.0,72.21,57.85
2018,12,4,9,30,4.0,103.0,3.5,7.2,104.0,100.95,82.54
2018,12,4,9,45,9.0,110.0,3.6,7.9,113.5,110.07,90.1
2018,12,4,10,0,14.0,117.0,3.7,8.6,123.0,119.24,97.63
2018,12,4,10,15,7.0,100.0,3.6,9.05,103.0,97.89,78.97
2018,12,4,10,30,0.0,83.0,3.5,9.5,83.0,77.35,61.08
2018,12,4,10,45,0.0,88.0,3.45,9.9,88.0,82.07,64.95
2018,12,4,11,0,0.0,93.0,3.4,10.3,93.0,86.78,68.77
2018,12,4,11,15,0.0,95.5,3.25,10.55,95.5,89.09,70.6
2018,12,4,11,30,0.0,98.0,3.1,10.8,98.0,91.38,72.43
2018,12,4,11,45,1.0,109.0,2.95,11.0,109.5,102.11,81.39
2018,12,4,12,0,2.0,120.0,2.8,11.2,121.0,112.66,90.17
2018,12,4,12,15,4.5,143.5,2.6,11.25,145.5,135.18,108.95
2018,12,4,12,30,7.0,167.0,2.4,11.3,170.0,157.03,127.04
2018,12,4,12,45,5.5,162.0,2.15,11.35,164.5,151.07,122.03
2018,12,4,13,0,4.0,157.0,1.9,11.4,159.0,145.22,117.21
2018,12,4,13,15,2.5,149.5,1.75,11.2,150.5,137.29,110.81
2018,12,4,13,30,1.0,142.0,1.6,11.0,142.0,129.51,104.56
2018,12,4,13,45,0.5,128.0,1.4,10.85,128.0,116.53,93.87
2018,12,4,14,0,0.0,114.0,1.2,10.7,114.0,103.72,83.29
2018,12,4,14,15,0.0,101.5,1.3,10.25,101.5,92.39,73.99
2018,12,4,14,30,0.0,89.0,1.4,9.8,89.0,81.16,64.65
2018,12,4,14,45,0.0,79.5,1.5,9.3,79.5,72.49,57.4
2018,12,4,15,0,0.0,70.0,1.6,8.8,70.0,63.96,52.69
2018,12,4,15,15,0.0,58.5,1.6,8.8,58.5,53.83,43.44
2018,12,4,15,30,0.0,47.0,1.6,8.8,47.0,43.59,33.99
2018,12,4,15,45,0.0,37.0,1.5,7.85,37.0,34.37,25.46
2018,12,4,16,0,0.0,27.0,1.4,6.9,27.0,25.07,16.71
2018,12,4,16,15,8.5,18.0,1.45,6.5,18.5,16.93,8.24
2018,12,4,16,30,17.0,9.0,1.5,6.1,10.0,8.31,0.0
2018,12,4,16,45,8.5,4.5,1.5,5.75,5.0,4.29,0.0
2018,12,4,17,0,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,1.45,5.3,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,1.35,5.05,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,1.45,5.05,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,1.55,5.1,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,1.55,5.1,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,1.35,4.85,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,1.25,4.8,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,1.15,4.8,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,1.1,4.55,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,1.1,4.45,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,1.15,4.35,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,1.25,4.3,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,1.6,4.35,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,2.0,4.6,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,2.15,4.6,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,2.3,4.6,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,2.45,4.65,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,2.6,4.7,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,2.65,4.7,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,2.7,4.7,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,2.7,4.75,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,2.7,4.8,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,2.7,4.75,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,2.7,4.7,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,2.65,4.7,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,2.6,4.7,0.0,0.0,0.0
2018,12,5,7,15,73.5,8.0,2.65,4.85,12.0,35.64,0.0
2018,12,5,7,30,147.0,16.0,2.7,5.0,24.0,94.65,12.07
2018,12,5,7,45,240.5,19.5,2.75,5.1,46.5,151.02,115.8
2018,12,5,8,0,334.0,23.0,2.8,5.2,69.0,199.64,164.12
2018,12,5,8,15,167.0,18.5,2.85,5.4,41.5,116.64,96.47
2018,12,5,8,30,0.0,14.0,2.9,5.6,14.0,12.97,5.78
2018,12,5,8,45,0.0,18.5,2.9,5.8,18.5,17.14,9.53
2018,12,5,9,0,0.0,23.0,2.9,6.0,23.0,21.33,13.24
2018,12,5,9,15,0.0,55.5,2.85,6.35,55.5,51.59,39.84
2018,12,5,9,30,0.0,88.0,2.8,6.7,88.0,83.31,67.36
2018,12,5,9,45,76.0,124.0,2.75,7.1,154.5,167.31,140.4
2018,12,5,10,0,152.0,160.0,2.7,7.5,221.0,254.54,213.99
2018,12,5,10,15,124.0,163.0,2.7,7.9,214.5,239.11,199.82
2018,12,5,10,30,96.0,166.0,2.7,8.3,208.0,223.69,186.02
2018,12,5,10,45,49.0,151.5,2.7,8.7,173.0,174.53,143.92
2018,12,5,11,0,2.0,137.0,2.7,9.1,138.0,130.07,105.69
2018,12,5,11,15,11.5,152.5,2.65,9.45,158.0,149.41,121.86
2018,12,5,11,30,21.0,168.0,2.6,9.8,178.0,168.18,137.28
2018,12,5,11,45,69.5,194.0,2.55,10.15,228.5,217.3,177.71
2018,12,5,12,0,118.0,220.0,2.5,10.5,279.0,262.81,214.13
2018,12,5,12,15,101.0,212.5,2.4,10.65,262.5,240.75,195.48
2018,12,5,12,30,84.0,205.0,2.3,10.8,246.0,222.19,179.98
2018,12,5,12,45,109.0,198.5,2.2,11.0,250.5,221.17,178.31
2018,12,5,13,0,134.0,192.0,2.1,11.2,255.0,217.16,173.83
2018,12,5,13,15,91.0,179.5,2.05,11.15,221.5,187.31,149.82
2018,12,5,13,30,48.0,167.0,2.0,11.1,188.0,160.56,128.8
2018,12,5,13,45,49.0,158.5,1.95,11.05,179.0,149.79,119.76
2018,12,5,14,0,50.0,150.0,1.9,11.0,170.0,138.85,110.58
2018,12,5,14,15,45.5,132.0,1.8,10.8,149.0,119.86,95.04
2018,12,5,14,30,41.0,114.0,1.7,10.6,128.0,101.55,80.24
2018,12,5,14,45,102.5,104.0,1.6,10.35,134.0,87.59,68.22
2018,12,5,15,0,164.0,94.0,1.5,10.1,140.0,72.11,59.72
2018,12,5,15,15,203.5,84.5,1.5,10.1,132.5,65.62,53.82
2018,12,5,15,30,243.0,75.0,1.5,10.1,125.0,58.91,47.54
2018,12,5,15,45,207.5,60.5,1.3,9.15,96.5,48.2,37.68
2018,12,5,16,0,172.0,46.0,1.1,8.2,68.0,37.18,27.3
2018,12,5,16,15,121.5,31.5,1.15,7.75,44.0,25.86,15.42
2018,12,5,16,30,71.0,17.0,1.2,7.3,20.0,14.25,0.0
2018,12,5,16,45,35.5,8.5,1.2,6.85,10.0,8.1,0.0
2018,12,5,17,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,1.25,6.2,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.35,5.75,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.4,4.55,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,1.35,4.25,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,1.3,3.75,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,1.25,3.55,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,1.2,3.45,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,1.15,3.4,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,1.1,3.45,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,1.05,3.6,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,1.0,3.75,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,1.0,3.85,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.0,4.15,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.0,4.25,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.0,4.25,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,1.05,4.1,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,1.1,3.85,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.15,3.45,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,1.2,2.95,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,1.25,2.6,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,12,6,7,15,127.5,10.5,1.85,2.8,17.0,58.33,0.0
2018,12,6,7,30,255.0,21.0,2.2,3.3,34.0,142.37,1.14
2018,12,6,7,45,379.5,28.5,2.55,3.8,69.0,223.56,171.53
2018,12,6,8,0,504.0,36.0,2.9,4.3,104.0,297.41,244.46
2018,12,6,8,15,574.0,41.0,2.85,4.75,143.5,343.01,287.32
2018,12,6,8,30,644.0,46.0,2.8,5.2,183.0,394.64,333.15
2018,12,6,8,45,689.0,49.5,2.8,5.65,222.0,431.96,365.65
2018,12,6,9,0,734.0,53.0,2.8,6.1,261.0,468.34,396.1
2018,12,6,9,15,764.0,55.5,2.8,6.75,297.0,494.04,416.52
2018,12,6,9,30,794.0,58.0,2.8,7.4,333.0,517.73,434.56
2018,12,6,9,45,815.5,59.0,2.75,8.0,363.5,532.62,444.93
2018,12,6,10,0,837.0,60.0,2.7,8.6,394.0,541.92,450.55
2018,12,6,10,15,850.5,62.0,2.6,9.05,419.0,548.39,453.6
2018,12,6,10,30,864.0,64.0,2.5,9.5,444.0,551.95,454.09
2018,12,6,10,45,872.0,65.0,2.45,10.0,462.0,548.38,448.93
2018,12,6,11,0,880.0,66.0,2.4,10.5,480.0,541.84,441.29
2018,12,6,11,15,885.5,66.5,2.35,10.75,491.0,530.46,430.1
2018,12,6,11,30,891.0,67.0,2.3,11.0,502.0,516.13,416.39
2018,12,6,11,45,893.0,67.5,2.25,11.3,506.0,497.22,398.75
2018,12,6,12,0,895.0,68.0,2.2,11.6,510.0,475.58,378.64
2018,12,6,12,15,893.5,67.5,2.2,11.75,506.0,448.81,354.47
2018,12,6,12,30,892.0,67.0,2.2,11.9,502.0,419.69,327.93
2018,12,6,12,45,887.0,66.5,2.25,12.05,490.5,387.09,298.17
2018,12,6,13,0,882.0,66.0,2.3,12.2,479.0,352.64,266.32
2018,12,6,13,15,873.5,65.0,2.3,12.2,460.5,315.02,231.54
2018,12,6,13,30,865.0,64.0,2.3,12.2,442.0,276.14,195.45
2018,12,6,13,45,851.5,62.5,2.3,12.25,417.0,234.72,157.63
2018,12,6,14,0,838.0,61.0,2.3,12.3,392.0,189.02,117.39
2018,12,6,14,15,818.5,58.5,2.2,12.15,360.5,145.08,81.59
2018,12,6,14,30,799.0,56.0,2.1,12.0,329.0,101.77,51.54
2018,12,6,14,45,770.0,54.0,2.0,11.8,293.5,59.49,31.94
2018,12,6,15,0,741.0,52.0,1.9,11.6,258.0,39.23,29.89
2018,12,6,15,15,697.5,48.0,1.9,11.6,218.5,37.06,27.89
2018,12,6,15,30,654.0,44.0,1.9,11.6,179.0,34.91,25.81
2018,12,6,15,45,585.0,39.0,1.45,10.2,139.5,31.84,22.93
2018,12,6,16,0,516.0,34.0,1.0,8.8,100.0,28.83,19.88
2018,12,6,16,15,383.5,26.5,1.05,8.35,65.0,21.22,11.59
2018,12,6,16,30,251.0,19.0,1.1,7.9,30.0,15.95,0.0
2018,12,6,16,45,125.5,9.5,1.1,7.5,15.0,9.05,0.0
2018,12,6,17,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,1.15,6.9,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,1.15,5.1,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,1.05,5.1,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,0.85,4.85,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,0.8,4.65,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.75,4.3,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,0.7,4.25,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,0.65,4.2,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,0.6,4.2,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,0.55,4.2,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,0.5,4.2,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,0.5,4.15,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,0.5,4.1,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,0.6,3.9,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,0.65,3.75,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,0.7,3.6,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,0.7,3.45,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,0.7,3.3,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,0.75,3.1,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,0.8,2.9,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,0.8,2.7,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,0.85,2.45,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,0.9,2.35,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,0.9,2.25,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,12,7,7,15,56.5,9.0,0.85,2.6,12.0,29.87,0.0
2018,12,7,7,30,113.0,18.0,0.8,3.0,24.0,80.04,0.0
2018,12,7,7,45,176.0,31.5,0.75,3.35,50.5,137.66,103.39
2018,12,7,8,0,239.0,45.0,0.7,3.7,77.0,184.35,150.31
2018,12,7,8,15,277.0,58.0,0.75,4.05,107.0,221.07,184.15
2018,12,7,8,30,315.0,71.0,0.8,4.4,137.0,258.62,217.51
2018,12,7,8,45,424.0,73.5,0.85,4.8,181.5,320.54,270.31
2018,12,7,9,0,533.0,76.0,0.9,5.2,226.0,388.95,326.72
2018,12,7,9,15,465.5,96.5,0.85,5.5,240.0,375.67,314.81
2018,12,7,9,30,398.0,117.0,0.8,5.8,254.0,362.7,303.24
2018,12,7,9,45,425.0,124.5,0.75,6.15,282.5,385.07,320.49
2018,12,7,10,0,452.0,132.0,0.7,6.5,311.0,406.02,335.85
2018,12,7,10,15,449.5,141.5,0.75,7.05,329.0,411.01,338.41
2018,12,7,10,30,447.0,151.0,0.8,7.6,347.0,414.24,339.6
2018,12,7,10,45,615.0,120.0,0.8,8.2,401.5,469.65,382.16
2018,12,7,11,0,783.0,89.0,0.8,8.8,456.0,515.65,415.56
2018,12,7,11,15,843.5,77.5,0.8,9.45,481.0,520.79,416.54
2018,12,7,11,30,904.0,66.0,0.8,10.1,506.0,520.66,413.5
2018,12,7,11,45,906.0,66.5,0.75,10.8,510.0,501.58,395.27
2018,12,7,12,0,908.0,67.0,0.7,11.5,514.0,479.73,374.82
2018,12,7,12,15,907.0,66.5,0.75,11.9,510.0,452.93,351.36
2018,12,7,12,30,906.0,66.0,0.8,12.3,506.0,423.72,325.46
2018,12,7,12,45,902.0,65.0,0.85,12.7,494.5,390.65,295.97
2018,12,7,13,0,898.0,64.0,0.9,13.1,483.0,355.65,264.28
2018,12,7,13,15,889.0,63.0,0.95,13.1,464.5,317.41,229.92
2018,12,7,13,30,880.0,62.0,1.0,13.1,446.0,277.93,194.12
2018,12,7,13,45,866.5,61.0,1.05,13.15,421.0,236.45,156.89
2018,12,7,14,0,853.0,60.0,1.1,13.2,396.0,194.47,120.27
2018,12,7,14,15,832.5,58.0,1.05,12.95,364.5,146.4,81.54
2018,12,7,14,30,812.0,56.0,1.0,12.7,333.0,102.87,51.71
2018,12,7,14,45,782.0,54.0,0.95,12.5,297.0,59.99,31.97
2018,12,7,15,0,752.0,52.0,0.9,12.3,261.0,39.28,29.87
2018,12,7,15,15,708.5,48.5,0.9,12.3,221.5,37.54,28.27
2018,12,7,15,30,665.0,45.0,0.9,12.3,182.0,35.88,26.63
2018,12,7,15,45,583.0,40.5,0.9,10.95,141.0,33.31,24.18
2018,12,7,16,0,501.0,36.0,0.9,9.6,100.0,28.2,19.26
2018,12,7,16,15,355.5,27.5,0.9,9.2,64.0,22.17,12.3
2018,12,7,16,30,210.0,19.0,0.9,8.8,28.0,15.94,0.0
2018,12,7,16,45,105.0,9.5,0.95,8.4,14.0,9.05,0.0
2018,12,7,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.85,6.8,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.85,6.55,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.9,6.35,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.9,6.05,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.9,5.75,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.75,5.45,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.6,5.4,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.6,5.3,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.6,5.15,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.6,4.85,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.6,4.7,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.65,4.5,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,0.8,3.7,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,0.8,3.45,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,0.85,3.05,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,0.9,2.9,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,0.95,2.75,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.05,2.4,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.15,1.7,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.2,1.45,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.15,1.3,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,1.1,1.35,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,12,8,7,15,132.0,10.0,1.05,1.95,16.0,59.02,0.0
2018,12,8,7,30,264.0,20.0,1.0,2.5,32.0,142.26,0.0
2018,12,8,7,45,392.0,28.0,1.0,3.0,67.5,226.76,169.37
2018,12,8,8,0,520.0,36.0,1.0,3.5,103.0,296.88,241.18
2018,12,8,8,15,590.5,41.0,1.1,4.0,143.0,348.33,288.49
2018,12,8,8,30,661.0,46.0,1.2,4.5,183.0,400.42,334.24
2018,12,8,8,45,705.5,49.5,1.35,5.05,222.5,437.74,366.63
2018,12,8,9,0,750.0,53.0,1.5,5.6,262.0,474.05,396.99
2018,12,8,9,15,780.5,55.5,1.65,6.3,298.5,500.22,418.02
2018,12,8,9,30,811.0,58.0,1.8,7.0,335.0,524.35,436.72
2018,12,8,9,45,833.0,59.5,1.9,7.7,366.5,540.27,448.14
2018,12,8,10,0,855.0,61.0,2.0,8.4,398.0,550.54,454.83
2018,12,8,10,15,855.5,65.0,2.1,8.9,420.0,554.86,456.69
2018,12,8,10,30,856.0,69.0,2.2,9.4,442.0,553.25,453.79
2018,12,8,10,45,865.5,70.5,2.3,9.9,461.0,550.81,450.14
2018,12,8,11,0,875.0,72.0,2.4,10.4,480.0,543.67,442.62
2018,12,8,11,15,893.5,69.5,2.4,10.65,494.5,535.92,434.49
2018,12,8,11,30,912.0,67.0,2.4,10.9,509.0,524.88,423.46
2018,12,8,11,45,913.0,67.0,2.4,11.15,512.5,504.72,405.03
2018,12,8,12,0,914.0,67.0,2.4,11.4,516.0,481.83,384.1
2018,12,8,12,15,891.5,72.0,2.35,11.5,507.0,451.3,356.97
2018,12,8,12,30,869.0,77.0,2.3,11.6,498.0,418.3,327.53
2018,12,8,12,45,854.5,78.5,2.25,11.65,484.5,384.46,296.94
2018,12,8,13,0,840.0,80.0,2.2,11.7,471.0,349.43,264.92
2018,12,8,13,15,831.0,78.0,2.15,11.65,452.5,311.79,230.35
2018,12,8,13,30,822.0,76.0,2.1,11.6,434.0,273.08,194.65
2018,12,8,13,45,830.5,70.5,2.1,11.6,414.5,233.99,158.13
2018,12,8,14,0,839.0,65.0,2.1,11.6,395.0,192.82,120.76
2018,12,8,14,15,818.0,63.5,1.9,11.35,364.0,149.6,85.6
2018,12,8,14,30,797.0,62.0,1.7,11.1,333.0,107.13,56.26
2018,12,8,14,45,766.5,59.0,1.45,10.85,296.5,64.12,35.89
2018,12,8,15,0,736.0,56.0,1.2,10.6,260.0,42.74,33.21
2018,12,8,15,15,690.5,52.0,1.2,10.6,220.5,40.68,31.29
2018,12,8,15,30,645.0,48.0,1.2,10.6,181.0,38.68,29.33
2018,12,8,15,45,571.5,42.0,1.1,9.25,140.5,34.77,25.67
2018,12,8,16,0,498.0,36.0,1.0,7.9,100.0,28.2,19.4
2018,12,8,16,15,364.0,28.0,1.05,7.45,65.0,22.66,12.81
2018,12,8,16,30,230.0,20.0,1.1,7.0,30.0,16.98,0.0
2018,12,8,16,45,115.0,10.0,1.15,6.55,15.0,9.53,0.0
2018,12,8,17,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,1.25,5.85,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,1.3,5.35,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,1.25,4.85,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.15,5.1,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.15,4.75,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.2,4.45,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.2,3.85,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.2,3.25,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.15,3.2,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.1,3.15,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.1,3.05,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.05,2.95,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.0,2.85,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,0.95,2.75,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,0.9,2.7,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,0.9,2.7,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,0.9,2.7,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,0.9,2.65,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,0.9,2.55,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,0.85,2.45,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,0.8,2.35,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,0.8,2.3,0.0,0.0,0.0
2018,12,9,7,15,0.0,3.5,0.8,2.5,3.5,3.34,0.0
2018,12,9,7,30,0.0,7.0,0.8,2.7,7.0,6.48,0.0
2018,12,9,7,45,0.0,15.0,0.75,2.85,15.0,13.91,5.34
2018,12,9,8,0,0.0,23.0,0.7,3.0,23.0,21.34,12.83
2018,12,9,8,15,0.0,31.0,0.9,3.35,31.0,28.78,19.7
2018,12,9,8,30,0.0,39.0,1.1,3.7,39.0,36.22,26.48
2018,12,9,8,45,0.0,47.0,1.25,4.0,47.0,43.67,33.18
2018,12,9,9,0,0.0,55.0,1.4,4.3,55.0,51.13,39.78
2018,12,9,9,15,27.0,87.5,1.45,4.65,96.5,102.73,85.29
2018,12,9,9,30,54.0,120.0,1.5,5.0,138.0,152.57,128.35
2018,12,9,9,45,32.5,112.0,1.5,5.3,123.0,130.03,108.32
2018,12,9,10,0,11.0,104.0,1.5,5.6,108.0,104.58,85.88
2018,12,9,10,15,6.0,85.5,1.55,5.8,87.5,83.22,67.23
2018,12,9,10,30,1.0,67.0,1.6,6.0,67.0,62.88,49.42
2018,12,9,10,45,1.0,80.5,1.65,6.25,80.5,75.49,60.24
2018,12,9,11,0,1.0,94.0,1.7,6.5,94.0,88.28,71.11
2018,12,9,11,15,0.5,84.5,1.8,6.5,84.5,78.96,63.01
2018,12,9,11,30,0.0,75.0,1.9,6.5,75.0,69.81,55.1
2018,12,9,11,45,0.0,69.5,2.05,6.55,69.5,64.68,50.65
2018,12,9,12,0,0.0,64.0,2.2,6.6,64.0,59.54,46.2
2018,12,9,12,15,2.0,92.0,2.2,6.55,93.0,86.5,69.44
2018,12,9,12,30,4.0,120.0,2.2,6.5,122.0,112.94,92.07
2018,12,9,12,45,6.0,136.0,2.2,6.45,139.0,127.81,104.71
2018,12,9,13,0,8.0,152.0,2.2,6.4,156.0,142.08,116.83
2018,12,9,13,15,4.0,124.0,2.15,6.35,126.0,115.23,94.13
2018,12,9,13,30,0.0,96.0,2.1,6.3,96.0,88.83,71.75
2018,12,9,13,45,10.5,100.5,2.05,6.2,104.5,94.73,76.58
2018,12,9,14,0,21.0,105.0,2.0,6.1,113.0,97.87,78.91
2018,12,9,14,15,72.5,119.5,1.9,5.95,144.5,113.48,90.19
2018,12,9,14,30,124.0,134.0,1.8,5.8,176.0,118.76,93.37
2018,12,9,14,45,77.0,105.5,1.65,5.65,130.5,88.08,70.28
2018,12,9,15,0,30.0,77.0,1.5,5.5,85.0,67.54,56.62
2018,12,9,15,15,30.0,70.5,1.5,5.5,77.5,61.8,51.3
2018,12,9,15,30,30.0,64.0,1.5,5.5,70.0,55.9,45.66
2018,12,9,15,45,20.0,48.0,1.15,4.95,51.5,42.75,33.38
2018,12,9,16,0,10.0,32.0,0.8,4.4,33.0,29.24,20.65
2018,12,9,16,15,16.5,22.0,0.8,4.2,23.0,20.32,11.12
2018,12,9,16,30,23.0,12.0,0.8,4.0,13.0,10.86,0.0
2018,12,9,16,45,11.5,6.0,0.8,3.75,6.5,5.72,0.0
2018,12,9,17,0,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,0.8,3.4,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,0.8,3.3,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,0.8,2.9,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,0.85,2.75,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,0.85,2.55,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,0.8,2.3,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,0.8,2.2,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,0.8,2.1,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,0.7,1.9,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,0.7,1.8,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,0.7,1.7,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,0.7,1.65,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,0.7,1.6,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,0.7,1.55,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,0.7,1.5,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,0.75,1.5,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,0.85,1.45,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,0.9,1.4,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,0.9,1.35,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,0.9,1.3,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,0.95,1.25,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,1.0,1.2,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,1.0,1.05,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,1.0,1.15,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,1.0,1.2,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,1.0,1.3,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,1.0,1.4,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,1.0,1.45,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.0,1.55,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.05,1.9,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,1.1,2.05,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,12,10,7,15,0.5,3.0,1.3,2.4,3.0,3.05,0.0
2018,12,10,7,30,1.0,6.0,1.5,2.7,6.0,6.12,0.0
2018,12,10,7,45,3.5,12.0,1.65,3.0,12.5,12.76,4.25
2018,12,10,8,0,6.0,18.0,1.8,3.3,19.0,19.62,11.27
2018,12,10,8,15,13.0,29.0,1.95,3.7,31.5,33.58,23.88
2018,12,10,8,30,20.0,40.0,2.1,4.1,44.0,48.71,37.54
2018,12,10,8,45,12.0,50.5,2.25,4.5,53.0,55.67,43.77
2018,12,10,9,0,4.0,61.0,2.4,4.9,62.0,59.19,46.8
2018,12,10,9,15,13.0,93.0,2.55,5.45,97.0,96.83,79.74
2018,12,10,9,30,22.0,125.0,2.7,6.0,132.0,134.84,112.44
2018,12,10,9,45,22.0,127.0,2.9,6.6,135.0,135.32,112.42
